Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,9.14,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,18.33,9.86
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,31.13,22.41
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,43.7,34.37
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,57.2,44.86
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,71.43,57.53
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,85.26,69.48
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,99.84,81.98
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,130.46,107.48
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,163.39,135.09
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,141.12,116.68
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,109.79,89.9
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,174.3,145.12
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,240.6,201.37
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,219.46,183.19
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,184.14,152.86
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,232.41,193.57
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,272.48,226.95
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,214.35,177.78
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,142.31,116.32
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,168.08,138.45
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,195.4,161.74
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,140.83,115.51
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,87.83,70.16
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,132.57,108.61
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,182.0,150.58
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,115.37,94.2
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,54.52,41.82
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,138.7,115.68
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,232.04,196.09
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,214.51,181.32
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,196.97,166.62
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,176.04,148.87
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,155.05,130.82
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,128.73,107.89
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,89.04,72.93
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,63.41,49.74
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,36.77,25.57
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,19.86,8.2
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,3.4,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,6.82,0.12
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,11.77,4.99
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,16.73,9.74
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,22.48,14.3
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,28.23,19.47
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,33.23,23.91
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,38.24,28.31
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,45.58,34.71
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,52.94,41.08
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,71.21,56.93
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,89.81,72.91
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,86.36,69.62
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,82.84,66.35
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,112.02,91.24
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,142.43,116.87
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,93.51,75.16
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,46.86,35.08
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,62.73,48.79
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,79.05,62.78
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,114.21,92.65
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,151.8,124.15
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,128.46,104.44
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,105.24,84.86
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,211.91,176.31
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,318.18,264.61
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,220.66,183.25
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,110.9,89.97
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,204.55,171.63
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,291.99,245.71
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,272.91,230.29
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,253.66,215.09
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,230.52,196.15
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,207.08,176.6
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,178.26,151.68
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,149.19,126.02
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,114.63,94.95
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,78.95,62.38
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,44.5,26.85
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,7.08,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,12.22,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,24.95,15.34
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,32.43,23.46
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,40.0,30.78
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,61.13,37.08
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,113.11,64.96
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,170.28,108.26
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,228.89,158.28
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,239.9,182.24
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,210.82,168.62
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,325.8,258.76
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,467.93,371.61
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,525.78,419.83
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,583.52,466.8
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,637.94,510.68
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,691.31,552.57
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,733.12,584.05
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,778.23,615.76
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,819.45,645.09
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,858.18,672.56
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,762.21,601.92
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,604.64,481.0
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,804.94,635.74
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,965.38,748.1
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,990.56,765.56
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,1000.83,774.31
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,1002.48,776.5
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,1000.36,776.36
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,989.12,770.54
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,974.27,762.32
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,947.95,744.73
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,918.42,724.62
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,877.98,694.9
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,835.02,662.62
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,769.41,615.38
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,712.32,572.0
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,622.14,500.97
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,534.27,426.11
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,380.02,266.36
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,174.6,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,11.63,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,24.01,14.77
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,31.1,22.63
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,38.31,29.71
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,58.78,34.77
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,114.78,63.53
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,173.49,107.99
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,237.91,163.9
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,299.97,220.77
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,364.1,279.55
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,426.28,336.31
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,489.03,391.91
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,548.84,443.39
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,608.14,492.69
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,664.51,539.0
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,719.44,582.87
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,769.05,620.41
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,816.24,652.95
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,859.54,683.47
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,900.05,711.75
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,934.04,733.86
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,964.68,753.52
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,989.44,770.9
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,1010.54,785.9
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,1023.47,795.44
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,1032.51,802.55
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,1035.22,805.02
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,1034.08,805.08
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,1022.01,798.27
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,1006.3,789.1
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,980.76,772.49
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,963.36,761.41
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,920.71,731.86
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,875.54,699.76
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,811.44,653.59
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,746.15,604.05
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,648.36,527.05
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,552.22,445.6
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,398.76,288.9
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,203.75,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,12.52,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,24.84,15.45
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,37.89,28.78
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,50.63,41.02
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,68.96,51.27
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,105.91,75.13
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,143.65,104.74
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,184.94,140.31
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,216.68,170.88
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,248.63,201.11
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,348.26,281.98
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,462.75,376.06
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,520.24,425.41
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,577.62,473.26
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,630.41,516.21
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,682.07,556.97
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,727.17,592.32
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,776.59,628.58
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,816.92,656.1
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,854.64,681.46
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,886.75,702.97
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,915.73,722.2
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,938.49,737.93
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,957.81,751.36
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,924.59,726.68
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,880.85,695.14
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,760.11,608.78
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,622.41,504.56
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,320.78,268.01
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,9.14,2.2
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,8.37,1.61
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,7.61,0.97
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,6.46,0.0
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,5.31,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,4.55,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,3.79,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,2.65,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.51,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.75,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,14.01,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,27.79,17.62
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,38.67,29.07
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,49.53,39.55
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,66.35,47.04
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,110.67,71.71
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,161.32,109.72
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,213.93,153.74
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,266.21,200.14
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,321.91,249.83
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,230.33,185.05
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,82.64,65.5
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,88.3,70.24
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,94.04,74.82
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,70.88,54.97
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,48.39,35.73
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,87.45,68.62
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,128.96,103.03
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,116.49,92.56
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,104.01,82.16
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,81.13,63.03
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,59.25,44.66
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,62.73,47.64
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,66.21,50.61
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,55.73,41.81
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,45.28,33.0
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,43.72,31.74
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,42.16,30.48
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,61.87,47.35
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,85.05,67.16
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,76.57,60.08
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,68.09,52.99
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,59.14,45.43
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,50.17,37.78
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,41.35,30.22
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,32.87,22.85
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,24.8,15.69
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,16.75,8.51
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,9.87,1.94
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.15,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.57,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,12.23,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,24.95,15.16
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,32.83,23.7
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,40.79,31.37
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,55.35,35.83
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,107.06,60.84
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,164.09,102.66
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,222.39,151.74
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,281.37,204.44
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,343.28,260.02
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,403.25,312.76
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,464.23,364.5
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,520.81,411.18
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,578.9,457.19
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,632.52,498.73
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,684.93,537.9
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,734.51,574.16
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,782.33,606.68
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,824.27,633.52
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,863.65,658.21
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,899.13,680.59
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,931.66,700.86
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,956.68,715.3
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,978.23,727.27
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,993.42,734.45
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,1004.92,739.3
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,1008.11,743.22
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,1007.57,745.02
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,997.83,741.06
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,984.49,734.9
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,960.93,721.7
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,945.71,713.96
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,904.75,688.5
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,861.29,660.73
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,800.24,621.19
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,737.98,578.26
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,645.61,510.36
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,554.61,437.83
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,409.85,303.85
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,258.95,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,12.62,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,24.59,14.69
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,38.58,28.56
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,52.29,41.38
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,67.83,52.1
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,92.59,70.04
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,117.79,89.85
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,144.65,111.89
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,171.39,134.57
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,198.4,157.27
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,198.68,158.57
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,199.55,159.71
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,216.3,173.18
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,233.43,186.78
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,193.44,153.94
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,141.21,110.81
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,126.23,98.37
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,111.1,85.8
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,388.11,313.66
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,673.75,534.04
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,570.07,451.35
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,454.8,359.67
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,333.06,264.54
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,206.87,162.86
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,134.89,105.22
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,66.96,49.66
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,160.05,126.9
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,259.16,207.55
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,469.11,378.77
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,656.15,524.62
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,617.92,495.46
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,554.76,449.08
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,676.89,542.33
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,777.86,613.27
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,710.53,563.82
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,642.52,513.25
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,556.01,445.37
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,471.27,374.93
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,333.8,251.04
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,178.29,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,66.28,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,11.85,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,24.29,14.63
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,31.48,22.54
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,42.08,32.61
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,54.18,36.77
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,107.19,60.84
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,163.3,101.65
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,223.87,153.78
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,284.0,209.2
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,346.7,267.71
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,408.47,325.73
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,471.27,383.55
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,529.34,435.54
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,588.43,486.84
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,643.63,534.44
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,697.62,579.94
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,747.24,619.83
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,794.86,655.7
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,837.93,688.18
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,878.36,718.49
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,912.58,744.25
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,943.58,767.64
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,968.72,786.42
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,990.33,802.7
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,1004.06,813.58
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,1014.01,821.89
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,1016.48,824.55
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,1015.18,824.63
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,1015.76,826.65
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,1000.5,816.95
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,823.8,684.56
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,628.57,532.1
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,590.92,503.95
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,552.07,473.45
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,507.04,436.54
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,461.26,397.63
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,397.03,341.08
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,334.19,283.28
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,188.07,148.69
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,25.46,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,8.65,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,12.28,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,25.15,15.83
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,32.73,24.31
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,40.42,31.9
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,53.98,44.67
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,107.35,62.05
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,164.29,103.57
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,225.77,156.78
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,287.09,213.53
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,350.94,273.16
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,413.37,331.01
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,476.77,388.05
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,535.36,439.54
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,594.91,489.96
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,650.81,535.56
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,705.49,578.55
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,754.73,615.83
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,801.63,648.86
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,845.02,679.3
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,885.77,707.45
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,920.03,729.84
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,951.1,749.82
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,976.1,766.87
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,997.54,781.53
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,1011.53,791.14
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,1021.74,798.37
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,1024.46,801.29
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,1035.55,810.27
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,1023.88,803.61
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,1008.43,794.66
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,983.33,778.53
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,954.85,759.88
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,910.94,729.15
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,864.42,695.89
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,800.54,649.85
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,744.85,607.7
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,651.49,533.63
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,559.97,456.78
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,320.26,253.98
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,50.2,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,12.24,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,24.99,15.65
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,32.9,24.39
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,40.89,32.25
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,49.58,40.46
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,101.47,58.66
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,147.68,101.11
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,169.56,129.05
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,218.72,169.54
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,272.85,214.84
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,298.5,239.41
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,324.37,262.7
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,373.39,302.79
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,437.16,353.31
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,437.04,353.27
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,440.74,355.64
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,478.1,383.85
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,516.74,412.01
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,567.2,451.19
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,637.87,504.2
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,601.39,475.87
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,577.53,457.24
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,578.72,458.65
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,578.15,458.5
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,567.48,450.57
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,555.03,441.41
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,591.33,470.6
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,626.8,498.47
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,521.15,417.62
