Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,146.0,210.0,0.8,12.0,278.0,390.9,316.8
2016,1,11,15,15,463.5,145.0,0.75,12.0,336.5,678.86,544.02
2016,1,11,15,30,781.0,80.0,0.7,12.0,395.0,916.88,707.71
2016,1,11,15,45,750.0,75.5,0.65,12.0,350.5,874.25,675.2
2016,1,11,16,0,719.0,71.0,0.6,12.0,306.0,837.53,650.55
2016,1,11,16,15,671.5,65.5,0.55,11.5,258.0,774.08,607.1
2016,1,11,16,30,624.0,60.0,0.5,11.0,210.0,709.77,561.13
2016,1,11,16,45,553.5,51.5,0.45,10.5,162.5,620.31,493.77
2016,1,11,17,0,483.0,43.0,0.4,10.0,115.0,532.61,423.5
2016,1,11,17,15,354.5,31.5,0.45,9.5,73.0,395.58,305.67
2016,1,11,17,30,226.0,20.0,0.5,9.0,31.0,245.11,21.24
2016,1,11,17,45,113.0,10.0,0.55,9.0,15.5,95.65,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,14.5,2.2,4.0,33.5,11.85,0.0
2016,1,12,8,0,406.0,29.0,2.5,5.0,67.0,24.28,14.77
2016,1,12,8,15,505.5,37.5,2.4,5.5,114.0,31.45,22.67
2016,1,12,8,30,605.0,46.0,2.3,6.0,161.0,42.04,32.76
2016,1,12,8,45,665.0,51.5,2.25,7.0,210.5,48.87,39.17
2016,1,12,9,0,725.0,57.0,2.2,8.0,260.0,101.39,57.04
2016,1,12,9,15,763.0,61.5,2.15,9.0,307.5,157.51,95.93
2016,1,12,9,30,801.0,66.0,2.1,10.0,355.0,218.12,146.06
2016,1,12,9,45,828.0,68.5,2.05,11.0,398.5,278.39,199.48
2016,1,12,10,0,855.0,71.0,2.0,12.0,442.0,341.24,255.51
2016,1,12,10,15,873.0,73.5,1.85,12.5,479.5,403.06,310.25
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,464.85,363.21
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,524.1,411.63
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,583.16,457.71
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.5,639.1,500.84
2016,1,12,11,30,934.0,82.0,1.2,15.0,626.0,693.88,541.31
2016,1,12,11,45,941.0,81.5,1.1,15.5,641.5,744.14,576.45
2016,1,12,12,0,948.0,81.0,1.0,16.0,657.0,792.54,607.58
2016,1,12,12,15,950.0,81.5,0.95,16.0,664.0,836.08,635.65
2016,1,12,12,30,952.0,82.0,0.9,16.0,671.0,876.97,661.59
2016,1,12,12,45,951.5,82.0,0.85,16.5,669.0,912.34,682.31
2016,1,12,13,0,951.0,82.0,0.8,17.0,667.0,944.57,700.76
2016,1,12,13,15,947.5,81.5,0.75,17.0,656.5,970.19,716.12
2016,1,12,13,30,944.0,81.0,0.7,17.0,646.0,992.26,729.27
2016,1,12,13,45,937.0,80.0,0.65,17.0,627.5,1006.75,737.68
2016,1,12,14,0,930.0,79.0,0.6,17.0,609.0,1017.44,743.91
2016,1,12,14,15,920.5,77.5,0.55,17.0,582.5,1021.23,745.98
2016,1,12,14,30,911.0,76.0,0.5,17.0,556.0,1021.22,745.93
2016,1,12,14,45,895.0,74.5,0.45,17.0,522.0,1010.95,739.63
2016,1,12,15,0,879.0,73.0,0.4,17.0,488.0,997.04,731.33
2016,1,12,15,15,858.5,70.5,0.35,16.5,448.0,985.63,726.09
2016,1,12,15,30,838.0,68.0,0.3,16.0,408.0,958.81,710.88
2016,1,12,15,45,808.0,64.5,0.3,16.0,363.0,918.11,686.3
2016,1,12,16,0,778.0,61.0,0.3,16.0,318.0,874.79,659.38
2016,1,12,16,15,733.5,56.5,0.45,15.0,269.5,813.99,624.53
2016,1,12,16,30,689.0,52.0,0.6,14.0,221.0,751.81,585.87
2016,1,12,16,45,619.0,45.5,0.75,13.5,171.5,663.08,523.03
2016,1,12,17,0,549.0,39.0,0.9,13.0,122.0,575.15,455.29
2016,1,12,17,15,423.0,29.0,1.0,12.0,78.5,450.99,348.76
2016,1,12,17,30,297.0,19.0,1.1,11.0,35.0,304.14,67.77
2016,1,12,17,45,148.5,9.5,1.2,10.5,17.5,122.98,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,15.0,1.9,5.0,33.0,12.25,0.0
2016,1,13,8,0,384.0,30.0,2.2,6.0,66.0,25.03,15.36
2016,1,13,8,15,485.0,39.0,2.15,6.5,113.0,32.54,23.56
2016,1,13,8,30,586.0,48.0,2.1,7.0,160.0,40.17,30.94
2016,1,13,8,45,647.5,54.0,2.05,8.0,209.5,45.39,35.85
2016,1,13,9,0,709.0,60.0,2.0,9.0,259.0,101.07,57.6
2016,1,13,9,15,748.0,64.5,2.1,10.0,306.5,156.35,95.32
2016,1,13,9,30,787.0,69.0,2.2,11.0,354.0,216.27,144.47
2016,1,13,9,45,719.0,86.0,2.35,12.0,370.0,262.0,189.18
2016,1,13,10,0,651.0,103.0,2.5,13.0,386.0,302.09,228.79
2016,1,13,10,15,764.5,91.5,2.6,13.5,451.0,377.53,292.1
2016,1,13,10,30,878.0,80.0,2.7,14.0,516.0,462.54,362.7
2016,1,13,10,45,890.5,82.0,2.8,14.5,547.0,522.36,413.45
2016,1,13,11,0,903.0,84.0,2.9,15.0,578.0,579.08,460.44
2016,1,13,11,15,912.0,85.5,2.95,15.0,601.5,634.79,505.95
2016,1,13,11,30,921.0,87.0,3.0,15.0,625.0,689.41,549.46
2016,1,13,11,45,925.5,88.0,3.05,15.5,640.5,739.11,587.2
2016,1,13,12,0,930.0,89.0,3.1,16.0,656.0,786.82,621.6
2016,1,13,12,15,932.5,89.0,3.05,16.0,663.0,829.74,651.58
2016,1,13,12,30,935.0,89.0,3.0,16.0,670.0,870.08,679.49
2016,1,13,12,45,934.0,89.0,3.0,16.0,668.0,904.7,703.57
2016,1,13,13,0,933.0,89.0,3.0,16.0,666.0,936.18,725.46
2016,1,13,13,15,930.0,88.5,2.95,16.0,656.0,962.02,743.07
2016,1,13,13,30,927.0,88.0,2.9,16.0,646.0,984.38,758.37
2016,1,13,13,45,920.0,87.0,2.9,16.0,627.5,998.79,768.77
2016,1,13,14,0,913.0,86.0,2.9,16.0,609.0,1009.45,776.87
2016,1,13,14,15,903.0,84.5,2.85,16.0,582.5,1012.8,779.7
2016,1,13,14,30,893.0,83.0,2.8,16.0,556.0,1024.59,788.57
2016,1,13,14,45,878.5,81.0,2.75,16.0,522.5,1015.31,783.09
2016,1,13,15,0,864.0,79.0,2.7,16.0,489.0,1002.28,775.36
2016,1,13,15,15,843.0,76.0,2.4,15.5,449.0,977.8,758.66
2016,1,13,15,30,822.0,73.0,2.1,15.0,409.0,949.95,739.39
2016,1,13,15,45,790.5,69.5,1.85,15.0,364.0,907.93,709.03
2016,1,13,16,0,759.0,66.0,1.6,15.0,319.0,863.29,676.26
2016,1,13,16,15,714.0,61.0,1.5,14.0,270.5,801.55,634.43
2016,1,13,16,30,669.0,56.0,1.4,13.0,222.0,738.36,589.43
2016,1,13,16,45,597.0,49.0,1.3,12.0,173.0,657.45,528.26
2016,1,13,17,0,525.0,42.0,1.2,11.0,124.0,569.41,457.5
2016,1,13,17,15,400.5,31.5,1.2,10.5,80.5,435.32,342.06
2016,1,13,17,30,276.0,21.0,1.2,10.0,37.0,291.03,97.16
2016,1,13,17,45,138.0,10.5,1.25,10.0,18.5,115.73,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,12.0,1.5,9.0,12.0,9.14,0.0
2016,1,14,8,0,0.0,24.0,1.7,10.0,24.0,18.33,9.57
2016,1,14,8,15,0.0,42.0,1.65,10.5,42.0,31.46,22.22
2016,1,14,8,30,0.0,60.0,1.6,11.0,60.0,44.38,34.2
2016,1,14,8,45,0.0,79.5,1.6,11.5,79.5,58.11,46.75
2016,1,14,9,0,0.0,99.0,1.6,12.0,99.0,72.93,57.27
2016,1,14,9,15,5.0,115.5,1.8,13.0,117.5,86.71,68.53
2016,1,14,9,30,10.0,132.0,2.0,14.0,136.0,101.28,80.23
2016,1,14,9,45,9.5,144.0,2.25,15.0,148.0,111.9,88.72
2016,1,14,10,0,9.0,156.0,2.5,16.0,160.0,122.49,97.06
2016,1,14,10,15,11.0,169.0,2.65,16.5,174.0,134.81,106.84
2016,1,14,10,30,13.0,182.0,2.8,17.0,188.0,147.5,116.87
2016,1,14,10,45,176.5,207.0,3.0,17.5,303.5,263.56,210.17
2016,1,14,11,0,340.0,232.0,3.2,18.0,419.0,396.21,315.18
2016,1,14,11,15,186.5,235.5,3.3,18.0,339.0,320.35,255.57
2016,1,14,11,30,33.0,239.0,3.4,18.0,259.0,226.02,179.17
2016,1,14,11,45,453.0,170.0,3.5,18.5,447.0,495.19,397.08
2016,1,14,12,0,873.0,101.0,3.6,19.0,635.0,763.67,601.88
2016,1,14,12,15,875.5,101.5,3.65,19.0,642.0,806.0,630.54
2016,1,14,12,30,878.0,102.0,3.7,19.0,649.0,845.89,658.89
2016,1,14,12,45,618.5,186.0,3.75,19.0,570.5,752.51,590.12
2016,1,14,13,0,359.0,270.0,3.8,19.0,492.0,608.76,480.02
2016,1,14,13,15,290.5,277.5,3.8,19.0,455.5,570.65,451.14
2016,1,14,13,30,222.0,285.0,3.8,19.0,419.0,506.44,401.82
2016,1,14,13,45,286.5,265.0,3.8,19.0,433.0,577.96,458.44
2016,1,14,14,0,351.0,245.0,3.8,19.0,447.0,628.31,498.5
2016,1,14,14,15,244.5,245.5,3.65,19.0,383.5,534.05,425.03
2016,1,14,14,30,138.0,246.0,3.5,19.0,320.0,413.19,330.32
2016,1,14,14,45,473.0,167.0,3.4,19.0,397.0,707.87,564.48
2016,1,14,15,0,808.0,88.0,3.3,19.0,474.0,957.56,743.54
2016,1,14,15,15,692.0,101.5,3.15,18.5,413.0,866.29,678.88
2016,1,14,15,30,576.0,115.0,3.0,18.0,352.0,764.13,607.55
2016,1,14,15,45,646.0,93.0,2.85,18.0,331.5,803.47,637.47
2016,1,14,16,0,716.0,71.0,2.7,18.0,311.0,835.92,660.58
2016,1,14,16,15,670.5,65.5,2.45,17.0,264.0,774.49,616.7
2016,1,14,16,30,625.0,60.0,2.2,16.0,217.0,712.16,570.9
2016,1,14,16,45,558.0,52.0,2.0,15.5,169.5,626.47,504.17
2016,1,14,17,0,491.0,44.0,1.8,15.0,122.0,542.32,435.0
2016,1,14,17,15,370.0,33.0,1.8,14.5,79.5,411.37,323.15
2016,1,14,17,30,249.0,22.0,1.8,14.0,37.0,272.0,113.43
2016,1,14,17,45,124.5,11.0,1.8,14.0,18.5,105.72,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,238.5,13.5,3.55,7.0,36.0,12.08,0.0
2016,1,15,8,0,477.0,27.0,3.9,8.0,72.0,24.89,15.16
2016,1,15,8,15,575.0,34.5,3.85,8.5,121.0,31.95,22.83
2016,1,15,8,30,673.0,42.0,3.8,9.0,170.0,39.15,29.75
2016,1,15,8,45,731.5,46.0,3.8,10.0,221.5,43.16,33.53
2016,1,15,9,0,790.0,50.0,3.8,11.0,273.0,94.87,50.21
2016,1,15,9,15,825.5,53.5,3.8,11.5,321.5,153.61,89.38
2016,1,15,9,30,861.0,57.0,3.8,12.0,370.0,218.69,142.96
2016,1,15,9,45,887.0,58.5,3.85,13.0,414.5,280.71,198.13
2016,1,15,10,0,913.0,60.0,3.9,14.0,459.0,345.02,256.13
2016,1,15,10,15,929.0,62.0,3.75,14.5,497.5,408.15,313.1
2016,1,15,10,30,945.0,64.0,3.6,15.0,536.0,471.93,369.03
2016,1,15,10,45,958.0,64.5,3.5,16.0,567.5,533.15,420.44
2016,1,15,11,0,971.0,65.0,3.4,17.0,599.0,594.08,469.54
2016,1,15,11,15,978.0,66.0,3.2,17.0,623.0,651.42,515.54
2016,1,15,11,30,985.0,67.0,3.0,17.0,647.0,707.35,558.84
2016,1,15,11,45,986.0,69.5,2.85,17.5,662.5,759.1,596.67
2016,1,15,12,0,987.0,72.0,2.7,18.0,678.0,808.46,629.73
2016,1,15,12,15,988.0,72.0,2.55,18.0,684.5,852.45,658.97
2016,1,15,12,30,989.0,72.0,2.4,18.0,691.0,893.58,685.76
2016,1,15,12,45,987.5,72.0,2.25,18.5,689.0,929.56,707.28
2016,1,15,13,0,986.0,72.0,2.1,19.0,687.0,962.2,726.14
2016,1,15,13,15,982.5,71.5,1.95,19.0,676.5,988.95,742.15
2016,1,15,13,30,979.0,71.0,1.8,19.0,666.0,1012.01,755.57
2016,1,15,13,45,971.5,70.5,1.65,19.0,647.0,1027.49,763.91
2016,1,15,14,0,964.0,70.0,1.5,19.0,628.0,1039.03,769.68
2016,1,15,14,15,954.5,69.0,1.35,19.0,601.0,1044.01,771.21
2016,1,15,14,30,945.0,68.0,1.2,19.0,574.0,1045.06,770.26
2016,1,15,14,45,929.0,67.0,1.1,19.0,539.5,1035.7,763.73
2016,1,15,15,0,913.0,66.0,1.0,19.0,505.0,1022.58,754.99
2016,1,15,15,15,893.0,64.0,0.85,18.5,464.5,1000.47,740.87
2016,1,15,15,30,873.0,62.0,0.7,18.0,424.0,975.03,724.53
2016,1,15,15,45,842.5,59.5,0.6,18.0,378.0,935.44,698.49
2016,1,15,16,0,812.0,57.0,0.5,18.0,332.0,904.15,677.55
2016,1,15,16,15,770.0,53.0,0.35,17.5,283.0,846.03,638.0
2016,1,15,16,30,728.0,49.0,0.2,17.0,234.0,786.46,596.3
2016,1,15,16,45,658.5,43.5,0.1,17.0,183.5,698.75,532.71
2016,1,15,17,0,589.0,38.0,0.0,17.0,133.0,611.9,466.52
2016,1,15,17,15,468.5,29.0,0.15,16.5,87.5,479.82,362.25
2016,1,15,17,30,348.0,20.0,0.3,16.0,42.0,343.18,162.82
2016,1,15,17,45,174.0,10.0,0.5,15.5,21.0,143.69,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,1.8,7.5,6.0,4.54,0.0
2016,1,16,8,0,0.0,12.0,2.1,8.0,12.0,9.11,2.0
2016,1,16,8,15,0.0,22.0,2.35,8.0,22.0,16.75,9.34
2016,1,16,8,30,0.0,32.0,2.6,8.0,32.0,24.41,16.55
2016,1,16,8,45,0.0,42.0,2.85,8.5,42.0,32.09,23.69
2016,1,16,9,0,0.0,52.0,3.1,9.0,52.0,39.8,29.2
2016,1,16,9,15,0.0,62.0,3.05,9.5,62.0,47.52,35.85
2016,1,16,9,30,0.0,72.0,3.0,10.0,72.0,55.22,42.39
2016,1,16,9,45,0.0,43.0,3.0,10.5,43.0,32.87,22.9
2016,1,16,10,0,0.0,14.0,3.0,11.0,14.0,10.67,3.59
2016,1,16,10,15,22.5,111.5,2.95,11.0,122.5,96.74,76.95
2016,1,16,10,30,45.0,209.0,2.9,11.0,231.0,188.18,153.24
2016,1,16,10,45,22.5,154.0,2.9,11.5,165.0,135.76,109.36
2016,1,16,11,0,0.0,99.0,2.9,12.0,99.0,76.39,59.28
2016,1,16,11,15,22.0,175.0,2.8,12.0,188.0,158.19,127.84
2016,1,16,11,30,44.0,251.0,2.7,12.0,277.0,243.52,197.72
2016,1,16,11,45,22.0,207.5,2.6,12.5,220.5,181.82,146.48
2016,1,16,12,0,0.0,164.0,2.5,13.0,164.0,130.12,103.26
2016,1,16,12,15,9.0,198.5,2.2,13.0,204.5,167.31,134.06
2016,1,16,12,30,18.0,233.0,1.9,13.0,245.0,206.8,166.2
2016,1,16,12,45,115.0,266.0,1.6,13.5,338.5,360.03,289.97
2016,1,16,13,0,212.0,299.0,1.3,14.0,432.0,489.3,388.88
2016,1,16,13,15,415.5,240.0,1.55,14.0,495.0,663.03,523.23
2016,1,16,13,30,619.0,181.0,1.8,14.0,558.0,815.51,638.27
2016,1,16,13,45,759.5,134.5,2.1,14.5,584.5,918.42,711.03
2016,1,16,14,0,900.0,88.0,2.4,15.0,611.0,999.01,767.97
2016,1,16,14,15,890.5,86.5,2.9,15.0,585.5,1003.0,775.96
2016,1,16,14,30,881.0,85.0,3.4,15.0,560.0,1015.57,790.25
2016,1,16,14,45,860.0,85.0,3.95,15.0,525.5,1002.53,786.55
2016,1,16,15,0,839.0,85.0,4.5,15.0,491.0,985.71,780.49
2016,1,16,15,15,818.0,82.5,4.75,14.5,452.0,962.14,769.01
2016,1,16,15,30,797.0,80.0,5.0,14.0,413.0,935.21,754.59
2016,1,16,15,45,742.5,81.0,5.3,13.5,365.5,884.19,721.73
2016,1,16,16,0,688.0,82.0,5.6,13.0,318.0,824.39,680.68
2016,1,16,16,15,640.5,76.0,5.85,12.0,270.0,760.64,635.47
2016,1,16,16,30,593.0,70.0,6.1,11.0,222.0,695.83,586.71
2016,1,16,16,45,503.0,63.0,6.45,10.5,173.0,590.17,500.73
2016,1,16,17,0,413.0,56.0,6.8,10.0,124.0,485.67,411.27
2016,1,16,17,15,299.5,41.5,6.8,9.0,81.5,361.47,299.69
2016,1,16,17,30,186.0,27.0,6.8,8.0,39.0,231.6,131.38
2016,1,16,17,45,93.0,13.5,6.8,7.5,19.5,83.31,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,224.5,14.0,1.5,1.5,35.5,11.46,0.0
2016,1,17,8,0,449.0,28.0,1.7,2.0,71.0,25.67,16.42
2016,1,17,8,15,545.5,35.5,1.7,2.5,119.0,32.64,24.12
2016,1,17,8,30,642.0,43.0,1.7,3.0,167.0,39.75,31.11
2016,1,17,8,45,699.5,48.0,1.7,4.0,217.5,44.49,35.63
2016,1,17,9,0,757.0,53.0,1.7,5.0,268.0,91.75,50.94
2016,1,17,9,15,792.5,57.0,1.65,5.5,316.0,148.93,88.86
2016,1,17,9,30,828.0,61.0,1.6,6.0,364.0,210.3,139.5
2016,1,17,9,45,849.0,64.5,1.6,7.0,407.5,271.61,194.43
2016,1,17,10,0,870.0,68.0,1.6,8.0,451.0,335.76,252.44
2016,1,17,10,15,887.0,70.0,1.55,8.5,489.0,397.06,307.75
2016,1,17,10,30,904.0,72.0,1.5,9.0,527.0,459.17,362.09
2016,1,17,10,45,913.0,75.0,1.45,9.5,558.0,518.95,412.71
2016,1,17,11,0,922.0,78.0,1.4,10.0,589.0,578.18,460.88
2016,1,17,11,15,930.0,79.0,1.4,10.0,612.5,634.02,505.93
2016,1,17,11,30,938.0,80.0,1.4,10.0,636.0,688.65,548.71
2016,1,17,11,45,938.5,82.5,1.45,10.5,651.0,738.24,585.97
2016,1,17,12,0,939.0,85.0,1.5,11.0,666.0,785.52,619.61
2016,1,17,12,15,940.5,85.5,1.5,11.0,673.0,828.92,649.53
2016,1,17,12,30,942.0,86.0,1.5,11.0,680.0,869.67,677.37
2016,1,17,12,45,938.0,87.0,1.5,11.5,677.5,903.5,699.0
2016,1,17,13,0,934.0,88.0,1.5,12.0,675.0,934.0,718.31
2016,1,17,13,15,761.0,139.5,1.55,12.0,613.5,880.95,682.46
2016,1,17,13,30,588.0,191.0,1.6,12.0,552.0,788.25,618.61
2016,1,17,13,45,593.0,183.0,1.7,12.0,538.0,801.6,631.16
2016,1,17,14,0,598.0,175.0,1.8,12.0,524.0,821.5,646.95
2016,1,17,14,15,653.0,149.5,1.85,12.0,516.0,861.51,676.57
2016,1,17,14,30,708.0,124.0,1.9,12.0,508.0,897.45,703.11
2016,1,17,14,45,780.5,103.0,2.0,12.0,502.5,944.46,738.05
2016,1,17,15,0,853.0,82.0,2.1,12.0,497.0,996.33,776.22
2016,1,17,15,15,738.5,94.0,2.0,11.5,433.0,904.12,713.1
2016,1,17,15,30,624.0,106.0,1.9,11.0,369.0,802.88,643.29
2016,1,17,15,45,585.5,103.5,1.85,11.0,329.0,757.16,611.77
2016,1,17,16,0,547.0,101.0,1.8,11.0,289.0,709.08,577.12
2016,1,17,16,15,517.5,89.0,1.6,10.5,246.5,657.85,538.87
2016,1,17,16,30,488.0,77.0,1.4,10.0,204.0,605.36,498.16
2016,1,17,16,45,432.5,65.5,1.2,9.5,160.5,528.72,436.69
2016,1,17,17,0,377.0,54.0,1.0,9.0,117.0,453.07,373.2
2016,1,17,17,15,291.0,39.5,1.0,8.5,78.0,349.87,284.0
2016,1,17,17,30,205.0,25.0,1.0,8.0,39.0,245.33,148.86
2016,1,17,17,45,102.5,12.5,1.0,7.5,19.5,90.04,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,186.0,16.0,2.65,3.0,34.0,13.05,0.0
2016,1,18,8,0,372.0,32.0,3.0,4.0,68.0,26.62,17.11
2016,1,18,8,15,472.5,41.5,2.85,4.5,115.0,34.47,25.55
2016,1,18,8,30,573.0,51.0,2.7,5.0,162.0,42.4,33.27
2016,1,18,8,45,634.0,57.5,2.55,6.0,212.0,47.69,38.27
2016,1,18,9,0,695.0,64.0,2.4,7.0,262.0,91.69,53.04
2016,1,18,9,15,734.5,68.5,2.3,7.5,310.0,149.81,91.75
2016,1,18,9,30,774.0,73.0,2.2,8.0,358.0,208.99,139.87
2016,1,18,9,45,800.0,76.5,2.1,9.0,402.0,268.52,192.47
2016,1,18,10,0,826.0,80.0,2.0,10.0,446.0,330.65,248.03
2016,1,18,10,15,845.5,83.0,1.9,10.0,484.5,392.28,303.59
2016,1,18,10,30,865.0,86.0,1.8,10.0,523.0,455.19,358.79
2016,1,18,10,45,878.0,88.0,1.75,10.5,554.5,515.03,409.39
2016,1,18,11,0,891.0,90.0,1.7,11.0,586.0,574.82,458.04
2016,1,18,11,15,900.5,91.5,1.6,11.5,610.5,631.74,502.38
2016,1,18,11,30,910.0,93.0,1.5,12.0,635.0,682.76,540.73
2016,1,18,11,45,920.0,92.0,1.45,12.5,652.0,734.32,578.44
2016,1,18,12,0,930.0,91.0,1.4,13.0,669.0,784.34,613.12
2016,1,18,12,15,933.0,91.5,1.25,13.0,677.0,828.76,641.47
2016,1,18,12,30,936.0,92.0,1.1,13.0,685.0,870.66,667.37
2016,1,18,12,45,936.5,91.5,1.0,13.5,684.0,906.66,688.21
2016,1,18,13,0,937.0,91.0,0.9,14.0,683.0,939.59,706.61
2016,1,18,13,15,934.0,90.5,0.85,14.0,673.5,966.14,722.85
2016,1,18,13,30,931.0,90.0,0.8,14.0,664.0,989.19,736.87
2016,1,18,13,45,924.5,89.5,0.8,14.0,645.5,1005.33,747.62
2016,1,18,14,0,918.0,89.0,0.8,14.0,627.0,1017.72,756.22
2016,1,18,14,15,908.0,87.5,0.85,14.0,601.0,1021.68,760.78
2016,1,18,14,30,898.0,86.0,0.9,14.0,575.0,1034.18,771.18
2016,1,18,14,45,887.0,82.5,1.0,14.0,542.0,1026.99,769.96
2016,1,18,15,0,876.0,79.0,1.1,14.0,509.0,1015.97,766.56
2016,1,18,15,15,856.0,76.5,1.1,13.5,469.0,993.5,755.0
2016,1,18,15,30,836.0,74.0,1.1,13.0,429.0,967.58,741.13
2016,1,18,15,45,806.5,70.5,1.15,13.0,383.5,927.68,717.01
2016,1,18,16,0,777.0,67.0,1.2,13.0,338.0,885.03,690.31
2016,1,18,16,15,734.5,62.5,1.15,12.0,289.0,826.16,651.9
2016,1,18,16,30,692.0,58.0,1.1,11.0,240.0,765.64,610.35
2016,1,18,16,45,625.0,51.5,1.05,10.5,190.0,688.75,552.89
2016,1,18,17,0,558.0,45.0,1.0,10.0,140.0,604.71,486.29
2016,1,18,17,15,442.5,35.0,1.05,9.5,94.0,476.88,380.85
2016,1,18,17,30,327.0,25.0,1.1,9.0,48.0,348.03,222.71
2016,1,18,17,45,163.5,12.5,1.2,8.5,24.0,137.92,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,158.0,17.5,2.3,6.5,33.0,14.25,0.0
2016,1,19,8,0,316.0,35.0,2.3,7.0,66.0,28.93,18.9
2016,1,19,8,15,417.0,45.5,2.35,7.5,112.0,37.39,27.86
2016,1,19,8,30,518.0,56.0,2.4,8.0,158.0,45.92,36.05
2016,1,19,8,45,334.5,85.5,2.45,8.5,158.0,62.29,51.12
2016,1,19,9,0,151.0,115.0,2.5,9.0,158.0,91.26,69.21
2016,1,19,9,15,440.5,97.5,2.95,10.0,254.0,129.0,86.29
2016,1,19,9,30,730.0,80.0,3.4,11.0,350.0,202.3,134.9
2016,1,19,9,45,765.0,82.0,3.9,12.0,394.5,263.18,187.97
2016,1,19,10,0,800.0,84.0,4.4,13.0,439.0,324.75,243.12
2016,1,19,10,15,460.0,156.5,4.75,13.5,364.5,307.47,241.93
2016,1,19,10,30,120.0,229.0,5.1,14.0,290.0,241.83,194.96
2016,1,19,10,45,118.0,244.5,5.45,15.0,308.0,264.88,213.77
2016,1,19,11,0,116.0,260.0,5.8,16.0,326.0,278.9,224.81
2016,1,19,11,15,208.5,263.5,5.85,16.5,386.5,355.71,287.23
2016,1,19,11,30,301.0,267.0,5.9,17.0,447.0,444.86,358.78
2016,1,19,11,45,294.0,277.5,5.95,17.5,457.0,470.14,378.27
2016,1,19,12,0,287.0,288.0,6.0,18.0,467.0,494.41,396.8
2016,1,19,12,15,316.5,284.0,5.95,18.0,484.0,531.43,426.48
2016,1,19,12,30,346.0,280.0,5.9,18.0,501.0,569.67,456.93
2016,1,19,12,45,350.0,279.0,5.9,18.5,501.5,590.37,472.41
2016,1,19,13,0,354.0,278.0,5.9,19.0,502.0,610.13,487.12
2016,1,19,13,15,390.0,264.0,5.7,19.0,508.0,643.81,513.76
2016,1,19,13,30,426.0,250.0,5.5,19.0,514.0,698.07,555.14
2016,1,19,13,45,636.0,178.0,5.35,19.0,559.5,846.12,669.52
2016,1,19,14,0,846.0,106.0,5.2,19.0,605.0,979.83,765.13
2016,1,19,14,15,547.5,176.5,5.0,19.0,494.0,776.61,616.65
2016,1,19,14,30,249.0,247.0,4.8,19.0,383.0,546.62,437.14
2016,1,19,14,45,250.0,231.5,4.65,19.0,361.5,536.15,430.88
2016,1,19,15,0,251.0,216.0,4.5,19.0,340.0,524.31,422.71
2016,1,19,15,15,290.5,192.0,4.15,18.5,325.0,538.82,436.51
2016,1,19,15,30,330.0,168.0,3.8,18.0,310.0,551.02,448.63
2016,1,19,15,45,482.0,131.0,3.5,18.0,313.5,679.92,550.06
2016,1,19,16,0,634.0,94.0,3.2,18.0,317.0,787.57,629.18
2016,1,19,16,15,586.5,87.0,2.9,17.0,270.0,723.16,582.0
2016,1,19,16,30,539.0,80.0,2.6,16.0,223.0,657.58,533.35
2016,1,19,16,45,470.5,69.5,2.3,15.5,176.0,568.52,463.37
2016,1,19,17,0,402.0,59.0,2.0,15.0,129.0,480.96,391.53
2016,1,19,17,15,294.5,44.5,2.0,14.5,86.5,361.04,290.71
2016,1,19,17,30,187.0,30.0,2.0,14.0,44.0,242.57,161.29
2016,1,19,17,45,93.5,15.0,2.0,14.0,22.0,85.12,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,19.5,3.65,5.5,31.5,14.81,0.0
2016,1,20,8,0,241.0,39.0,3.7,6.0,63.0,29.46,19.5
2016,1,20,8,15,339.5,52.5,3.65,6.0,108.0,39.74,30.15
2016,1,20,8,30,438.0,66.0,3.6,6.0,153.0,53.35,43.1
2016,1,20,8,45,510.0,74.5,3.55,6.5,201.5,59.65,49.1
2016,1,20,9,0,582.0,83.0,3.5,7.0,250.0,96.85,62.04
2016,1,20,9,15,625.5,89.5,3.35,7.5,297.0,147.09,94.57
2016,1,20,9,30,669.0,96.0,3.2,8.0,344.0,202.76,139.31
2016,1,20,9,45,705.5,99.0,3.1,8.5,388.5,259.05,188.65
2016,1,20,10,0,742.0,102.0,3.0,9.0,433.0,319.29,242.57
2016,1,20,10,15,763.0,105.5,2.75,9.5,470.5,378.04,295.23
2016,1,20,10,30,784.0,109.0,2.5,10.0,508.0,438.39,347.76
2016,1,20,10,45,400.0,159.0,2.3,10.5,363.5,342.74,277.3
2016,1,20,11,0,16.0,209.0,2.1,11.0,219.0,173.54,140.09
2016,1,20,11,15,17.5,217.0,1.85,11.5,228.0,182.85,147.7
2016,1,20,11,30,19.0,225.0,1.6,12.0,237.0,192.41,154.99
2016,1,20,11,45,31.0,245.5,1.35,12.5,265.5,232.73,187.16
2016,1,20,12,0,43.0,266.0,1.1,13.0,294.0,264.9,212.1
2016,1,20,12,15,43.5,270.0,1.1,13.0,298.0,273.86,219.02
2016,1,20,12,30,44.0,274.0,1.1,13.0,302.0,282.99,226.2
2016,1,20,12,45,51.5,279.0,1.1,13.5,312.0,299.3,238.82
2016,1,20,13,0,59.0,284.0,1.1,14.0,322.0,316.43,251.98
2016,1,20,13,15,37.0,254.5,1.35,14.0,278.0,270.07,215.64
2016,1,20,13,30,15.0,225.0,1.6,14.0,234.0,203.36,162.4
2016,1,20,13,45,46.0,247.0,1.85,14.5,274.5,279.2,224.44
2016,1,20,14,0,77.0,269.0,2.1,15.0,315.0,340.08,273.34
2016,1,20,14,15,75.5,257.0,2.1,15.0,300.5,330.68,266.16
2016,1,20,14,30,74.0,245.0,2.1,15.0,286.0,321.0,259.09
2016,1,20,14,45,68.0,229.5,2.15,15.0,265.5,302.14,244.66
2016,1,20,15,0,62.0,214.0,2.2,15.0,245.0,282.95,229.87
2016,1,20,15,15,31.0,159.0,2.1,14.5,174.5,187.6,152.47
2016,1,20,15,30,0.0,104.0,2.0,14.0,104.0,84.05,65.74
2016,1,20,15,45,0.0,92.5,1.9,14.0,92.5,74.25,57.76
2016,1,20,16,0,0.0,81.0,1.8,14.0,81.0,64.44,49.56
2016,1,20,16,15,264.0,82.0,1.55,13.5,153.0,395.75,333.05
2016,1,20,16,30,528.0,83.0,1.3,13.0,225.0,650.77,529.18
2016,1,20,16,45,453.0,73.0,1.05,12.5,177.5,554.08,450.44
2016,1,20,17,0,378.0,63.0,0.8,12.0,130.0,465.72,378.57
2016,1,20,17,15,274.0,47.0,0.8,11.5,87.5,347.31,280.32
2016,1,20,17,30,170.0,31.0,0.8,11.0,45.0,232.05,160.56
2016,1,20,17,45,85.0,15.5,0.85,11.0,22.5,78.92,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,3.85,13.5,33.5,13.4,0.0
2016,1,21,8,0,335.0,33.0,4.0,14.0,67.0,27.26,17.04
2016,1,21,8,15,434.5,43.0,4.1,14.0,113.0,35.41,25.38
2016,1,21,8,30,534.0,53.0,4.2,14.0,159.0,43.62,33.14
2016,1,21,8,45,598.0,59.5,4.3,14.5,208.5,48.82,37.96
2016,1,21,9,0,662.0,66.0,4.4,15.0,258.0,86.67,49.8
2016,1,21,9,15,703.5,71.0,4.55,15.0,306.0,140.14,82.96
2016,1,21,9,30,745.0,76.0,4.7,15.0,354.0,201.63,131.73
2016,1,21,9,45,779.0,78.5,4.9,15.5,399.5,260.58,182.93
2016,1,21,10,0,813.0,81.0,5.1,16.0,445.0,323.1,238.73
2016,1,21,10,15,834.0,83.5,5.35,16.0,484.0,384.23,294.39
2016,1,21,10,30,855.0,86.0,5.6,16.0,523.0,446.83,350.56
2016,1,21,10,45,872.0,87.5,5.95,16.0,556.5,507.76,404.59
2016,1,21,11,0,889.0,89.0,6.3,16.0,590.0,569.08,457.86
2016,1,21,11,15,898.0,90.5,6.65,16.0,614.5,622.08,503.69
2016,1,21,11,30,907.0,92.0,7.0,16.0,639.0,676.85,549.97
2016,1,21,11,45,913.0,93.0,7.35,16.0,655.5,727.8,592.54
2016,1,21,12,0,919.0,94.0,7.7,16.0,672.0,776.97,632.69
2016,1,21,12,15,653.0,184.0,7.9,15.5,597.0,715.78,583.56
2016,1,21,12,30,387.0,274.0,8.1,15.0,522.0,595.55,486.46
2016,1,21,12,45,650.0,186.0,8.35,15.0,602.0,775.85,634.51
2016,1,21,13,0,913.0,98.0,8.6,15.0,682.0,925.03,750.62
2016,1,21,13,15,909.0,97.5,8.65,15.0,672.5,950.42,769.86
2016,1,21,13,30,905.0,97.0,8.7,15.0,663.0,972.34,787.04
2016,1,21,13,45,897.5,96.0,8.8,15.0,644.5,986.78,798.94
2016,1,21,14,0,890.0,95.0,8.9,15.0,626.0,1009.76,817.52
2016,1,21,14,15,880.5,93.5,8.65,14.5,600.5,1014.41,822.69
2016,1,21,14,30,871.0,92.0,8.4,14.0,575.0,1015.2,825.18
2016,1,21,14,45,858.0,90.0,8.2,14.0,542.5,1008.05,820.48
2016,1,21,15,0,845.0,88.0,8.0,14.0,510.0,997.14,813.11
2016,1,21,15,15,826.0,85.0,7.6,14.0,471.0,975.29,796.67
2016,1,21,15,30,807.0,82.0,7.2,14.0,432.0,950.0,777.61
2016,1,21,15,45,784.5,77.0,6.8,14.0,388.5,915.53,751.39
2016,1,21,16,0,762.0,72.0,6.4,14.0,345.0,878.16,722.58
2016,1,21,16,15,722.5,67.0,6.1,13.0,296.5,821.74,681.4
2016,1,21,16,30,683.0,62.0,5.8,12.0,248.0,772.59,644.24
2016,1,21,16,45,630.5,54.0,5.55,11.5,199.0,698.52,584.13
2016,1,21,17,0,578.0,46.0,5.3,11.0,150.0,625.0,521.21
2016,1,21,17,15,468.5,36.0,5.2,10.5,103.0,501.26,413.63
2016,1,21,17,30,359.0,26.0,5.1,10.0,56.0,382.84,279.47
2016,1,21,17,45,179.5,13.0,5.05,9.5,28.0,151.29,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
