Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,15.01,3.8
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,30.72,20.77
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,38.11,27.97
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,45.58,34.9
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,50.07,38.99
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,77.76,47.86
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,133.13,76.35
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,192.96,120.61
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,253.39,171.46
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,316.43,226.5
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,274.71,209.2
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,167.08,131.24
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,179.24,140.85
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,191.67,150.45
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,319.73,253.08
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,460.06,363.39
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,469.27,369.61
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,460.25,362.12
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,666.42,525.22
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,857.76,669.35
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,893.21,693.17
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,925.44,715.53
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,952.28,735.57
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,975.62,753.32
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,991.08,764.48
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,1015.39,782.08
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,1020.88,787.49
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,1022.45,790.43
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,1014.57,786.87
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,1002.85,780.75
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,981.01,767.92
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,955.67,752.56
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,917.39,726.15
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,883.98,703.05
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,829.01,663.54
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,772.56,621.88
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,689.09,558.01
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,606.32,492.1
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,493.28,399.68
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,384.92,305.1
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,203.11,105.23
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,8.65,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,19.05,7.1
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,29.43,19.99
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,38.9,29.05
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,45.91,35.64
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,50.56,39.83
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,74.0,44.63
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,132.62,74.14
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,195.51,120.91
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,259.42,175.81
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,327.32,236.57
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,391.64,294.62
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,456.8,352.22
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,519.77,406.51
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,582.35,458.66
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,641.6,507.31
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,699.59,553.49
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,753.51,594.34
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,805.14,631.81
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,852.61,664.67
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,897.38,695.4
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,936.05,721.73
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,971.44,745.64
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,1001.67,766.23
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,1028.23,784.36
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,1047.46,796.06
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,1062.72,805.22
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,1069.39,809.93
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,1071.97,812.11
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,1067.46,809.74
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,1059.0,804.93
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,1039.81,792.38
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,1029.19,785.54
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,994.89,762.23
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,957.46,736.46
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,905.14,702.75
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,850.74,666.37
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,774.76,612.62
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,698.38,555.65
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,595.42,476.6
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,488.18,386.6
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,252.03,147.27
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,8.65,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,19.46,8.25
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,30.18,21.32
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,36.93,28.12
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,47.45,38.08
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,52.06,42.33
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,74.01,46.82
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,132.65,76.79
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,195.59,124.68
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,259.23,180.46
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,327.61,242.94
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,392.12,303.44
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,457.42,363.71
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,520.93,420.38
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,584.47,475.26
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,644.63,525.66
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,703.46,573.35
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,757.85,616.16
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,810.06,655.35
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,857.29,689.64
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,901.7,721.59
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,940.68,748.32
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,976.27,772.44
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,1006.38,793.66
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,1032.75,812.25
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,1051.43,825.99
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,1066.07,837.09
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,1073.32,842.72
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,1076.45,845.7
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,1071.71,843.89
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,1063.02,839.53
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,1044.32,828.31
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,1021.97,814.56
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,1001.66,801.22
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,965.94,776.52
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,915.59,741.39
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,863.09,703.34
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,789.93,647.0
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,716.36,587.73
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,608.85,501.94
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,504.24,411.13
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,339.09,217.63
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,129.42,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,8.65,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,20.1,9.34
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,30.55,21.84
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,37.17,28.46
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,43.89,34.86
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,48.65,39.24
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,70.13,43.56
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,130.8,73.6
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,198.58,124.91
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,263.41,181.12
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,330.17,241.42
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,395.67,301.74
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,461.82,361.53
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,525.57,417.12
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,588.83,470.36
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,649.13,520.41
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,708.07,567.9
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,761.47,608.92
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,811.93,646.24
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,859.96,680.24
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,905.26,712.02
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,945.18,738.45
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,981.84,762.44
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,1011.57,782.08
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,1037.52,799.13
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,1057.96,812.98
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,1074.42,824.29
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,1082.48,829.54
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,1086.4,832.24
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,1078.49,827.79
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,1066.58,820.95
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,1047.53,809.07
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,1037.06,803.06
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,1003.26,780.11
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,966.25,754.95
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,913.16,719.31
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,857.93,680.98
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,783.42,626.46
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,708.38,568.95
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,609.92,494.0
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,506.41,407.92
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,332.65,223.1
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,121.91,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,9.44,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,20.36,9.97
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,31.09,22.3
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,37.84,29.05
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,48.39,39.03
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,53.68,43.87
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,73.41,48.06
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,131.23,76.24
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,193.19,122.26
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,256.48,177.01
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,321.51,235.69
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,385.32,293.69
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,450.08,351.34
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,510.79,404.37
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,571.11,455.33
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,629.46,503.78
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,686.69,549.94
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,739.0,590.21
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,789.15,627.76
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,835.45,660.48
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,879.15,690.81
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,917.2,715.83
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,952.03,738.4
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,980.54,757.48
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,1005.45,774.09
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,1022.85,786.02
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,1036.36,795.5
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,1042.83,799.91
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,1058.47,810.76
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,1047.43,804.08
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,1032.31,795.04
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,1011.08,781.89
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,986.19,766.22
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,946.26,739.14
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,911.95,715.83
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,856.39,677.79
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,799.16,637.41
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,714.88,575.95
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,631.0,512.02
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,521.5,426.56
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,415.88,338.0
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,233.02,162.04
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,10.23,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,10.23,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,20.79,10.55
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,31.08,22.1
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,40.63,31.32
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,47.56,37.92
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,53.28,43.12
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,72.18,47.47
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,130.58,75.63
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,193.28,122.39
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,256.26,177.27
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,321.75,237.35
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,387.64,298.43
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,452.71,357.97
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,515.65,414.5
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,578.35,469.22
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,637.32,520.15
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,695.04,568.75
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,749.66,613.93
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,802.49,656.4
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,850.24,691.96
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,895.27,725.16
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,935.17,753.05
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,971.83,778.31
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,1002.25,800.08
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,1028.98,819.13
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,1048.46,832.94
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,1063.95,843.97
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,1072.42,850.07
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,1076.8,853.42
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,1070.65,849.77
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,1060.52,843.5
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,1042.48,832.51
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,1033.09,827.9
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,999.83,804.25
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,963.37,778.2
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,912.43,741.07
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,859.31,702.02
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,786.65,646.3
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,713.45,587.69
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,618.05,510.59
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,518.04,424.19
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,358.1,259.23
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,151.43,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,11.8,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,23.97,13.59
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,35.73,26.57
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,43.02,33.84
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,50.37,40.87
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,54.1,44.26
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,74.63,50.96
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,132.4,78.05
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,194.49,123.55
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,257.05,176.79
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,322.44,235.01
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,387.22,293.66
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,452.87,351.99
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,515.2,406.36
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,577.36,458.96
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,636.4,507.47
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,694.18,553.57
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,747.71,595.36
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,798.99,634.5
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,845.84,668.61
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,889.98,700.69
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,928.92,727.62
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,964.64,752.21
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,993.83,772.37
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,1019.33,790.0
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,1038.97,802.59
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,1054.7,812.62
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,1062.0,817.56
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,1065.24,820.21
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,1060.81,817.95
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,1052.44,813.2
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,1046.67,810.51
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,1024.28,796.25
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,989.48,772.27
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,951.53,745.93
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,900.31,711.12
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,846.92,673.59
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,773.46,620.14
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,708.52,570.4
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,605.03,491.07
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,505.31,408.6
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,349.43,256.4
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,142.39,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,11.02,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,22.38,12.48
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,32.33,23.32
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,38.47,29.36
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,44.72,35.22
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,49.05,39.12
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,64.84,42.06
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,124.89,69.05
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,192.25,118.88
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,243.79,169.68
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,287.31,215.0
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,321.21,251.48
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,335.77,269.1
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,403.74,325.11
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,476.65,385.09
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,515.25,417.68
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,550.5,446.69
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,679.46,550.35
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,805.82,649.77
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,853.58,684.48
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,898.57,717.3
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,939.39,745.81
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,977.03,771.89
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,1008.44,794.6
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,1036.12,814.74
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,1057.51,829.3
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,1074.89,841.18
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,1084.56,849.04
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,1090.05,854.21
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,1087.97,854.26
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,1081.73,851.61
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,1066.0,842.41
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,1046.45,830.59
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,1017.36,810.3
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,984.99,787.55
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,938.94,754.89
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,890.82,720.42
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,835.44,679.99
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,768.8,628.59
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,671.13,551.4
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,576.01,470.36
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,422.71,318.06
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,229.19,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,11.02,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,21.95,12.47
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,31.49,22.63
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,37.24,28.29
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,43.12,33.8
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,47.11,37.38
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,61.33,39.87
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,125.93,69.94
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,189.44,115.64
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,253.25,169.91
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,318.82,228.53
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,383.15,286.94
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,448.03,344.74
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,511.35,399.04
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,574.13,450.91
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,633.69,500.09
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,691.86,546.78
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,744.32,587.06
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,793.74,623.71
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,840.89,657.06
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,885.31,688.32
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,924.57,714.38
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,960.58,738.0
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,990.35,758.07
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,1016.43,775.61
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,1035.64,787.7
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,1050.87,797.23
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,1059.21,803.47
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,1063.49,807.2
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,1057.76,804.39
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,1048.08,799.16
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,1030.49,787.18
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,1009.26,772.51
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,990.25,758.53
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,955.68,733.58
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,906.95,701.69
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,856.05,667.27
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,788.15,619.75
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,719.65,569.4
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,620.01,494.26
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,522.82,415.53
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,385.03,286.98
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,185.36,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,11.8,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,21.69,12.45
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,33.88,24.74
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,40.33,31.08
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,46.86,37.24
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,51.46,41.35
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,64.79,43.98
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,123.43,69.18
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,186.0,113.9
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,252.5,169.68
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,317.44,226.8
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,381.39,284.1
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,446.1,340.9
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,508.79,394.53
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,571.07,445.98
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,630.02,492.98
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,687.68,537.32
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,741.77,577.81
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,793.79,615.3
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,841.07,647.94
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,885.61,678.42
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,924.68,703.6
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,960.43,726.36
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,990.7,746.76
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,1017.31,764.78
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,1036.29,776.36
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,1051.28,785.45
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,1060.16,792.22
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,1064.99,796.57
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,1061.11,795.4
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,1053.25,791.86
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,1036.17,781.43
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,1015.4,768.56
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,995.52,755.29
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,960.06,731.35
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,911.74,701.61
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,861.2,669.37
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,791.93,622.77
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,722.05,573.16
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,622.1,499.04
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,535.26,428.87
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,385.93,293.04
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,221.5,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,6.29,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,13.23,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,22.56,13.11
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,34.85,25.19
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,41.3,31.35
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,47.82,37.32
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,52.43,41.36
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,64.78,43.73
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,124.32,68.39
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,187.73,112.84
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,254.87,168.6
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,320.44,226.08
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,385.14,283.77
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,450.52,341.05
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,513.82,395.34
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,576.72,447.65
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,636.49,495.67
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,694.93,541.13
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,747.82,581.24
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,797.94,618.15
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,845.32,651.12
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,889.96,681.87
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,928.7,706.87
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,964.09,729.35
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,993.55,748.71
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,1019.28,765.53
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,1037.92,776.52
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,1052.55,785.16
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,1059.91,791.61
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,1063.2,795.56
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,1058.38,792.73
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,1049.61,787.48
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,1031.66,775.48
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,1022.56,769.22
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,988.55,744.83
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,951.39,718.16
