Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,92.0,24.5,2.3,17.5,35.5,18.49,5.75
2016,3,3,7,30,184.0,49.0,2.6,18.0,71.0,36.13,25.04
2016,3,3,7,45,291.5,65.0,2.9,19.0,121.5,48.14,36.16
2016,3,3,8,0,399.0,81.0,3.2,20.0,172.0,59.95,46.7
2016,3,3,8,15,209.5,102.0,3.4,20.5,151.0,72.33,57.53
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,88.59,71.42
2016,3,3,8,45,357.5,112.0,3.8,21.5,264.5,78.46,62.4
2016,3,3,9,0,695.0,101.0,4.0,22.0,399.0,77.48,61.25
2016,3,3,9,15,727.0,106.0,4.2,22.5,451.5,124.94,74.09
2016,3,3,9,30,759.0,111.0,4.4,23.0,504.0,184.75,111.73
2016,3,3,9,45,809.0,104.5,4.6,23.5,557.0,247.76,160.03
2016,3,3,10,0,859.0,98.0,4.8,24.0,610.0,311.13,212.78
2016,3,3,10,15,875.0,100.0,5.1,24.0,652.0,375.3,269.12
2016,3,3,10,30,891.0,102.0,5.4,24.0,694.0,441.07,326.4
2016,3,3,10,45,915.0,98.0,5.75,24.5,731.5,504.31,380.15
2016,3,3,11,0,939.0,94.0,6.1,25.0,769.0,568.4,433.32
2016,3,3,11,15,947.0,95.5,6.25,25.0,796.0,628.76,482.89
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,687.84,530.31
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,743.57,573.19
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,797.54,613.8
2016,3,3,12,15,977.5,93.5,6.7,26.0,871.0,846.16,648.52
2016,3,3,12,30,980.0,94.0,6.7,26.0,880.0,891.95,680.76
2016,3,3,12,45,983.0,92.0,6.7,26.0,880.5,932.67,709.28
2016,3,3,13,0,986.0,90.0,6.7,26.0,881.0,970.09,735.44
2016,3,3,13,15,984.5,90.0,6.6,26.0,871.0,1002.05,757.26
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,1030.2,776.44
2016,3,3,13,45,982.0,87.5,6.4,26.0,843.5,1052.2,791.43
2016,3,3,14,0,981.0,85.0,6.3,26.0,826.0,1070.1,803.73
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.5,1080.06,810.76
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,1085.74,815.1
2016,3,3,14,45,956.0,83.0,6.0,26.0,735.5,1082.79,813.77
2016,3,3,15,0,944.0,83.0,5.9,26.0,700.0,1075.66,809.84
2016,3,3,15,15,930.5,81.0,5.7,25.5,657.5,1060.51,801.53
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,1041.44,790.67
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,1014.21,772.7
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,983.5,752.39
2016,3,3,16,15,860.0,69.0,4.75,24.0,465.0,941.54,725.91
2016,3,3,16,30,835.0,66.0,4.4,23.0,412.0,907.89,705.03
2016,3,3,16,45,799.0,61.5,4.05,22.5,355.0,848.46,664.34
2016,3,3,17,0,763.0,57.0,3.7,22.0,298.0,787.8,621.53
2016,3,3,17,15,705.0,51.5,3.4,20.5,240.5,706.13,563.56
2016,3,3,17,30,647.0,46.0,3.1,19.0,183.0,625.68,502.86
2016,3,3,17,45,545.5,37.5,2.85,18.0,129.0,509.62,409.54
2016,3,3,18,0,444.0,29.0,2.6,17.0,75.0,400.02,311.35
2016,3,3,18,15,222.0,14.5,2.6,16.5,37.5,200.79,2.84
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,239.0,17.5,1.8,9.5,47.0,14.27,4.28
2016,3,4,7,30,478.0,35.0,1.8,10.0,94.0,29.34,20.14
2016,3,4,7,45,574.0,43.5,1.8,11.0,150.5,39.66,29.92
2016,3,4,8,0,670.0,52.0,1.8,12.0,207.0,47.52,37.18
2016,3,4,8,15,725.0,57.5,1.8,13.0,266.0,52.52,41.63
2016,3,4,8,30,780.0,63.0,1.8,14.0,325.0,57.54,45.9
2016,3,4,8,45,815.5,67.0,1.85,15.0,382.5,61.11,48.76
2016,3,4,9,0,851.0,71.0,1.9,16.0,440.0,64.66,51.51
2016,3,4,9,15,875.0,74.5,2.05,16.5,493.5,117.84,65.35
2016,3,4,9,30,899.0,78.0,2.2,17.0,547.0,189.0,111.42
2016,3,4,9,45,915.5,81.0,2.35,18.0,595.0,255.08,164.0
2016,3,4,10,0,932.0,84.0,2.5,19.0,643.0,322.48,221.72
2016,3,4,10,15,944.0,86.0,2.3,19.0,684.5,388.66,279.82
2016,3,4,10,30,956.0,88.0,2.1,19.0,726.0,455.03,336.97
2016,3,4,10,45,962.5,90.0,1.95,19.5,759.5,518.84,389.76
2016,3,4,11,0,969.0,92.0,1.8,20.0,793.0,581.67,439.49
2016,3,4,11,15,975.0,93.0,1.7,20.5,818.5,642.1,485.48
2016,3,4,11,30,981.0,94.0,1.6,21.0,844.0,700.94,528.31
2016,3,4,11,45,980.0,97.0,1.5,21.5,860.5,755.07,565.98
2016,3,4,12,0,979.0,100.0,1.4,22.0,877.0,806.51,600.26
2016,3,4,12,15,980.5,100.5,1.35,22.0,884.5,854.66,631.32
2016,3,4,12,30,982.0,101.0,1.3,22.0,892.0,899.9,659.56
2016,3,4,12,45,979.0,102.0,1.3,22.5,890.0,938.71,682.75
2016,3,4,13,0,976.0,103.0,1.3,23.0,888.0,973.95,703.5
2016,3,4,13,15,973.0,102.5,1.3,23.0,877.5,1003.96,722.24
2016,3,4,13,30,970.0,102.0,1.3,23.0,867.0,1030.1,738.64
2016,3,4,13,45,963.5,101.5,1.3,23.0,847.0,1048.91,750.59
2016,3,4,14,0,957.0,101.0,1.3,23.0,827.0,1063.55,760.19
2016,3,4,14,15,949.5,100.0,1.3,23.0,799.5,1072.47,766.47
2016,3,4,14,30,942.0,99.0,1.3,23.0,772.0,1077.17,770.41
2016,3,4,14,45,930.5,97.5,1.35,23.0,735.5,1073.08,770.1
2016,3,4,15,0,919.0,96.0,1.4,23.0,699.0,1064.85,767.5
2016,3,4,15,15,904.0,93.5,1.4,22.5,656.5,1047.86,760.18
2016,3,4,15,30,889.0,91.0,1.4,22.0,614.0,1027.04,750.6
2016,3,4,15,45,868.5,88.0,1.45,22.0,564.5,1008.96,742.24
2016,3,4,16,0,848.0,85.0,1.5,22.0,515.0,974.64,723.24
2016,3,4,16,15,820.0,81.0,1.35,21.5,461.5,928.69,694.81
2016,3,4,16,30,792.0,77.0,1.2,21.0,408.0,880.28,664.3
2016,3,4,16,45,751.5,72.0,1.05,20.5,351.0,816.99,622.84
2016,3,4,17,0,711.0,67.0,0.9,20.0,294.0,752.68,579.35
2016,3,4,17,15,649.0,60.0,0.95,19.0,236.5,674.42,527.32
2016,3,4,17,30,587.0,53.0,1.0,18.0,179.0,591.56,467.96
2016,3,4,17,45,482.5,43.0,1.1,17.0,126.0,474.41,378.06
2016,3,4,18,0,378.0,33.0,1.2,16.0,73.0,365.03,284.36
2016,3,4,18,15,189.0,16.5,1.2,15.5,36.5,181.66,26.42
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,185.5,20.5,0.75,11.5,44.0,16.52,6.51
2016,3,5,7,30,371.0,41.0,0.8,12.0,88.0,33.64,23.83
2016,3,5,7,45,469.0,51.5,0.9,13.0,142.0,42.03,31.83
2016,3,5,8,0,567.0,62.0,1.0,14.0,196.0,50.47,39.54
2016,3,5,8,15,369.5,100.0,1.05,15.0,196.5,71.97,58.51
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,95.68,78.94
2016,3,5,8,45,116.0,159.5,1.15,17.0,202.0,108.05,89.09
2016,3,5,9,0,60.0,181.0,1.2,18.0,207.0,123.1,101.3
2016,3,5,9,15,167.5,203.5,1.25,18.5,288.5,148.81,111.86
2016,3,5,9,30,275.0,226.0,1.3,19.0,370.0,192.22,139.29
2016,3,5,9,45,230.5,254.0,1.4,19.5,382.0,226.47,167.72
2016,3,5,10,0,186.0,282.0,1.5,20.0,394.0,253.78,191.29
2016,3,5,10,15,122.0,289.5,1.6,20.5,365.0,255.97,195.4
2016,3,5,10,30,58.0,297.0,1.7,21.0,336.0,247.2,189.99
2016,3,5,10,45,57.5,311.5,1.8,21.5,352.5,265.56,203.96
2016,3,5,11,0,57.0,326.0,1.9,22.0,369.0,284.09,217.79
2016,3,5,11,15,488.0,219.5,1.95,22.0,594.5,472.19,361.52
2016,3,5,11,30,919.0,113.0,2.0,22.0,820.0,678.6,514.22
2016,3,5,11,45,922.0,114.5,2.15,22.5,837.0,731.2,551.91
2016,3,5,12,0,925.0,116.0,2.3,23.0,854.0,781.63,588.35
2016,3,5,12,15,927.0,116.5,2.35,23.0,862.0,828.01,620.84
2016,3,5,12,30,929.0,117.0,2.4,23.0,870.0,871.69,650.21
2016,3,5,12,45,926.5,118.0,2.45,23.5,868.0,909.14,673.99
2016,3,5,13,0,924.0,119.0,2.5,24.0,866.0,943.24,695.46
2016,3,5,13,15,921.0,118.5,2.55,24.0,856.0,971.94,714.71
2016,3,5,13,30,918.0,118.0,2.6,24.0,846.0,996.95,731.69
2016,3,5,13,45,909.5,118.5,2.65,24.5,826.0,1013.93,742.13
2016,3,5,14,0,901.0,119.0,2.7,25.0,806.0,1026.9,750.17
2016,3,5,14,15,893.0,117.5,2.7,24.5,779.0,1034.26,757.24
2016,3,5,14,30,885.0,116.0,2.7,24.0,752.0,1037.6,761.96
2016,3,5,14,45,857.5,121.0,2.75,24.0,713.0,1038.85,764.58
2016,3,5,15,0,830.0,126.0,2.8,24.0,674.0,1021.51,755.25
2016,3,5,15,15,764.0,132.5,2.75,23.5,613.0,971.2,724.81
2016,3,5,15,30,698.0,139.0,2.7,23.0,552.0,910.32,687.04
2016,3,5,15,45,695.0,126.0,2.7,23.0,509.0,887.27,673.78
2016,3,5,16,0,692.0,113.0,2.7,23.0,466.0,860.73,657.72
2016,3,5,16,15,686.5,107.5,2.4,22.5,427.0,837.79,643.09
2016,3,5,16,30,681.0,102.0,2.1,22.0,388.0,811.91,626.04
2016,3,5,16,45,632.5,95.5,1.85,21.5,332.5,742.33,577.92
2016,3,5,17,0,584.0,89.0,1.6,21.0,277.0,672.46,528.45
2016,3,5,17,15,519.5,79.0,1.6,20.0,222.0,585.26,466.68
2016,3,5,17,30,455.0,69.0,1.6,19.0,167.0,500.01,402.67
2016,3,5,17,45,353.0,54.0,1.6,18.0,117.0,382.09,308.73
2016,3,5,18,0,251.0,39.0,1.6,17.0,67.0,276.57,216.99
2016,3,5,18,15,125.5,19.5,1.65,16.5,33.5,139.01,33.98
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,5.0,2.4,12.0,5.0,0.0,0.0
2016,3,6,7,0,0.0,10.0,2.8,13.0,10.0,7.87,0.0
2016,3,6,7,15,131.0,30.0,2.95,13.5,47.5,22.53,11.5
2016,3,6,7,30,262.0,50.0,3.1,14.0,85.0,37.47,26.96
2016,3,6,7,45,339.5,66.5,3.3,14.5,134.5,49.55,38.25
2016,3,6,8,0,417.0,83.0,3.5,15.0,184.0,61.47,49.09
2016,3,6,8,15,238.5,110.5,3.7,15.5,171.5,78.02,63.73
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,95.99,79.32
2016,3,6,8,45,65.5,161.5,4.15,17.0,188.0,110.97,91.82
2016,3,6,9,0,71.0,185.0,4.4,18.0,217.0,125.6,103.78
2016,3,6,9,15,227.5,196.0,4.5,18.5,314.0,145.69,107.97
2016,3,6,9,30,384.0,207.0,4.6,19.0,411.0,195.3,138.03
2016,3,6,9,45,277.0,246.0,4.7,19.5,400.0,229.67,169.72
2016,3,6,10,0,170.0,285.0,4.8,20.0,389.0,251.19,191.56
2016,3,6,10,15,131.0,300.5,4.9,20.5,384.0,266.08,204.95
2016,3,6,10,30,92.0,316.0,5.0,21.0,379.0,273.88,212.02
2016,3,6,10,45,49.0,259.0,5.1,21.5,293.0,222.21,172.01
2016,3,6,11,0,6.0,202.0,5.2,22.0,207.0,158.68,121.78
2016,3,6,11,15,23.5,267.5,5.3,22.5,286.0,220.56,170.21
2016,3,6,11,30,41.0,333.0,5.4,23.0,365.0,294.14,226.87
2016,3,6,11,45,26.0,288.0,5.55,23.5,309.0,252.53,194.12
2016,3,6,12,0,11.0,243.0,5.7,24.0,253.0,199.25,152.24
2016,3,6,12,15,6.5,201.0,5.75,24.0,207.0,163.08,123.95
2016,3,6,12,30,2.0,159.0,5.8,24.0,161.0,126.23,94.91
2016,3,6,12,45,19.0,251.0,5.9,24.5,266.5,216.88,166.07
2016,3,6,13,0,36.0,343.0,6.0,25.0,372.0,332.59,254.79
2016,3,6,13,15,39.0,344.5,6.0,25.0,376.0,341.86,261.87
2016,3,6,13,30,42.0,346.0,6.0,25.0,380.0,351.32,269.35
2016,3,6,13,45,199.0,347.5,6.05,25.0,501.0,531.5,410.18
2016,3,6,14,0,356.0,349.0,6.1,25.0,622.0,719.89,552.23
2016,3,6,14,15,296.5,348.5,6.05,25.0,571.0,671.9,515.85
2016,3,6,14,30,237.0,348.0,6.0,25.0,520.0,596.84,460.44
2016,3,6,14,45,300.5,317.0,5.95,25.0,524.0,659.27,509.3
2016,3,6,15,0,364.0,286.0,5.9,25.0,528.0,695.59,538.85
2016,3,6,15,15,563.5,205.5,5.8,24.5,553.0,837.29,649.25
2016,3,6,15,30,763.0,125.0,5.7,24.0,578.0,958.43,738.08
2016,3,6,15,45,738.5,121.0,5.65,24.0,531.0,923.79,714.62
2016,3,6,16,0,714.0,117.0,5.6,24.0,484.0,886.3,689.87
2016,3,6,16,15,627.0,120.0,5.45,23.5,417.5,793.88,625.58
2016,3,6,16,30,540.0,123.0,5.3,23.0,351.0,691.69,552.46
2016,3,6,16,45,492.5,115.0,5.15,22.5,301.5,626.5,505.45
2016,3,6,17,0,445.0,107.0,5.0,22.0,252.0,562.17,457.48
2016,3,6,17,15,394.5,92.0,4.85,21.5,202.5,487.68,399.45
2016,3,6,17,30,344.0,77.0,4.7,21.0,153.0,415.5,340.62
2016,3,6,17,45,265.5,59.0,4.55,20.5,107.5,320.45,260.49
2016,3,6,18,0,187.0,41.0,4.4,20.0,62.0,231.78,181.62
2016,3,6,18,15,93.5,20.5,4.35,19.5,31.0,119.26,38.48
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,3.93,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,18.59,8.77
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,32.75,22.61
2016,3,7,7,45,10.5,67.5,4.85,17.5,70.5,49.42,37.69
2016,3,7,8,0,21.0,91.0,5.1,18.0,97.0,64.94,51.54
2016,3,7,8,15,33.0,114.0,5.45,18.5,125.0,80.3,64.99
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,95.39,77.91
2016,3,7,8,45,22.5,83.0,6.2,19.5,91.0,62.61,49.11
2016,3,7,9,0,0.0,29.0,6.6,20.0,29.0,22.14,13.68
2016,3,7,9,15,0.0,45.0,6.8,20.5,45.0,34.45,22.99
2016,3,7,9,30,0.0,61.0,7.0,21.0,61.0,46.81,33.04
2016,3,7,9,45,0.0,66.5,7.25,21.5,66.5,51.1,36.36
2016,3,7,10,0,0.0,72.0,7.5,22.0,72.0,55.39,39.67
2016,3,7,10,15,22.0,181.0,7.45,22.0,196.0,144.79,111.18
2016,3,7,10,30,44.0,290.0,7.4,22.0,320.0,236.27,183.35
2016,3,7,10,45,39.0,296.5,7.35,22.5,324.0,245.55,190.24
2016,3,7,11,0,34.0,303.0,7.3,23.0,328.0,254.11,196.51
2016,3,7,11,15,35.0,312.5,7.2,23.0,339.0,267.81,207.09
2016,3,7,11,30,36.0,322.0,7.1,23.0,350.0,281.75,217.83
2016,3,7,11,45,50.0,349.0,7.0,23.0,388.5,319.33,247.0
2016,3,7,12,0,64.0,376.0,6.9,23.0,427.0,359.31,277.86
2016,3,7,12,15,103.5,395.5,6.85,23.0,479.5,414.45,320.81
2016,3,7,12,30,143.0,415.0,6.8,23.0,532.0,488.57,377.68
2016,3,7,12,45,159.5,415.0,6.75,23.0,545.5,515.22,398.17
2016,3,7,13,0,176.0,415.0,6.7,23.0,559.0,542.43,419.17
2016,3,7,13,15,159.0,409.0,6.65,23.0,538.0,533.6,412.37
2016,3,7,13,30,142.0,403.0,6.6,23.0,517.0,522.84,404.21
2016,3,7,13,45,121.0,389.0,6.6,23.0,485.0,498.3,385.71
2016,3,7,14,0,100.0,375.0,6.6,23.0,453.0,448.86,348.48
2016,3,7,14,15,81.5,352.5,6.6,22.5,414.5,413.34,322.19
2016,3,7,14,30,63.0,330.0,6.6,22.0,376.0,376.48,294.5
2016,3,7,14,45,108.0,325.5,6.6,22.0,400.0,423.17,332.91
2016,3,7,15,0,153.0,321.0,6.6,22.0,424.0,494.83,389.89
2016,3,7,15,15,76.5,193.5,6.6,22.0,245.0,277.28,220.13
2016,3,7,15,30,0.0,66.0,6.6,22.0,66.0,50.73,35.86
2016,3,7,15,45,0.0,37.0,6.65,22.0,37.0,28.34,17.67
2016,3,7,16,0,0.0,8.0,6.7,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,11.0,6.6,21.5,11.0,8.38,1.31
2016,3,7,16,30,0.0,14.0,6.5,21.0,14.0,10.66,3.25
2016,3,7,16,45,0.0,12.0,6.4,21.0,12.0,9.13,1.99
2016,3,7,17,0,0.0,10.0,6.3,21.0,10.0,7.6,0.72
2016,3,7,17,15,0.0,7.5,6.25,20.5,7.5,5.69,0.0
2016,3,7,17,30,0.0,5.0,6.2,20.0,5.0,3.79,0.0
2016,3,7,17,45,0.0,3.5,6.2,20.0,3.5,2.65,0.0
2016,3,7,18,0,0.0,2.0,6.2,20.0,2.0,1.51,0.0
2016,3,7,18,15,0.0,1.0,6.25,19.5,1.0,0.75,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.13,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.27,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,3.78,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,5.31,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,6.83,0.35
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,8.36,1.69
2016,3,8,8,45,0.0,11.5,5.75,20.5,11.5,8.75,2.0
2016,3,8,9,0,0.0,12.0,5.9,21.0,12.0,9.14,2.3
2016,3,8,9,15,0.0,81.5,5.95,21.5,81.5,62.65,46.13
2016,3,8,9,30,0.0,151.0,6.0,22.0,151.0,112.71,86.6
2016,3,8,9,45,8.5,188.0,6.1,22.5,193.5,141.44,108.88
2016,3,8,10,0,17.0,225.0,6.2,23.0,236.0,171.83,132.32
2016,3,8,10,15,43.5,268.5,6.1,23.5,298.0,213.83,164.3
2016,3,8,10,30,70.0,312.0,6.0,24.0,360.0,261.95,201.03
2016,3,8,10,45,128.0,339.0,5.95,24.5,431.5,320.4,245.39
2016,3,8,11,0,186.0,366.0,5.9,25.0,503.0,384.28,293.88
2016,3,8,11,15,227.5,373.5,5.7,25.0,547.5,431.04,329.76
2016,3,8,11,30,269.0,381.0,5.5,25.0,592.0,490.09,374.53
2016,3,8,11,45,298.0,383.0,5.3,25.5,621.0,533.48,406.38
2016,3,8,12,0,327.0,385.0,5.1,26.0,650.0,578.87,439.19
2016,3,8,12,15,423.5,352.5,4.85,25.5,698.5,658.33,499.0
2016,3,8,12,30,520.0,320.0,4.6,25.0,747.0,735.21,556.06
2016,3,8,12,45,451.5,347.0,4.45,25.0,718.0,729.08,549.74
2016,3,8,13,0,383.0,374.0,4.3,25.0,689.0,702.86,529.96
2016,3,8,13,15,428.5,348.5,4.1,25.0,696.5,755.61,568.18
2016,3,8,13,30,474.0,323.0,3.9,25.0,704.0,794.1,595.91
2016,3,8,13,45,379.0,348.0,3.75,25.0,648.5,725.93,546.28
2016,3,8,14,0,284.0,373.0,3.6,25.0,593.0,672.5,506.55
2016,3,8,14,15,543.5,258.5,3.45,25.0,661.5,845.39,635.06
2016,3,8,14,30,803.0,144.0,3.3,25.0,730.0,997.18,738.91
2016,3,8,14,45,778.5,147.5,3.2,25.5,693.5,993.5,734.24
2016,3,8,15,0,754.0,151.0,3.1,26.0,657.0,977.93,723.23
2016,3,8,15,15,637.0,177.5,3.0,26.0,586.5,889.49,664.99
2016,3,8,15,30,520.0,204.0,2.9,26.0,516.0,789.62,597.1
2016,3,8,15,45,597.0,168.0,2.85,26.0,499.0,832.33,630.0
2016,3,8,16,0,674.0,132.0,2.8,26.0,482.0,862.22,651.84
2016,3,8,16,15,641.0,125.5,2.6,25.5,430.5,811.51,618.5
2016,3,8,16,30,608.0,119.0,2.4,25.0,379.0,758.97,583.93
2016,3,8,16,45,563.0,110.0,2.2,24.5,325.5,691.3,537.64
2016,3,8,17,0,518.0,101.0,2.0,24.0,272.0,616.84,485.0
2016,3,8,17,15,452.5,89.5,1.95,23.0,219.0,531.57,423.7
2016,3,8,17,30,387.0,78.0,1.9,22.0,166.0,449.69,361.41
2016,3,8,17,45,290.0,62.0,1.9,21.5,117.0,341.61,273.84
2016,3,8,18,0,193.0,46.0,1.9,21.0,68.0,241.95,188.52
2016,3,8,18,15,96.5,23.0,2.2,20.5,34.0,112.58,50.78
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.13,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.27,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.0,5.5,4.16,0.0
2016,3,9,8,0,0.0,8.0,3.5,19.0,8.0,6.07,0.0
2016,3,9,8,15,0.0,10.0,3.35,19.0,10.0,7.59,1.06
2016,3,9,8,30,0.0,12.0,3.2,19.0,12.0,9.12,2.4
2016,3,9,8,45,0.0,27.0,3.1,19.5,27.0,20.59,12.44
2016,3,9,9,0,0.0,42.0,3.0,20.0,42.0,32.12,22.4
2016,3,9,9,15,0.0,26.5,2.95,20.0,26.5,20.25,11.24
2016,3,9,9,30,0.0,11.0,2.9,20.0,11.0,8.4,1.34
2016,3,9,9,45,0.0,13.0,2.85,20.5,13.0,9.94,2.58
2016,3,9,10,0,0.0,15.0,2.8,21.0,15.0,11.48,3.82
2016,3,9,10,15,0.0,32.0,2.6,21.0,32.0,24.56,14.54
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,37.69,25.22
2016,3,9,10,45,0.0,61.5,2.2,21.5,61.5,47.39,32.97
2016,3,9,11,0,0.0,74.0,2.0,22.0,74.0,57.11,40.68
2016,3,9,11,15,0.0,73.0,1.8,21.5,73.0,56.37,40.1
2016,3,9,11,30,0.0,72.0,1.6,21.0,72.0,55.63,39.53
2016,3,9,11,45,0.0,68.0,1.45,21.0,68.0,52.55,37.01
2016,3,9,12,0,0.0,64.0,1.3,21.0,64.0,49.47,34.5
2016,3,9,12,15,13.0,194.5,1.8,21.0,205.5,162.67,124.82
2016,3,9,12,30,26.0,325.0,2.3,21.0,347.0,296.81,228.43
2016,3,9,12,45,18.5,282.0,2.85,21.0,297.5,242.21,186.49
2016,3,9,13,0,11.0,239.0,3.4,21.0,248.0,201.03,154.77
2016,3,9,13,15,5.5,161.0,3.6,21.0,165.5,132.01,100.55
2016,3,9,13,30,0.0,83.0,3.8,21.0,83.0,64.22,46.35
2016,3,9,13,45,0.0,89.5,4.05,21.5,89.5,69.25,50.38
2016,3,9,14,0,0.0,96.0,4.3,22.0,96.0,74.38,54.45
2016,3,9,14,15,8.5,177.5,4.25,22.0,184.0,150.67,115.7
2016,3,9,14,30,17.0,259.0,4.2,22.0,272.0,233.32,180.99
2016,3,9,14,45,8.5,180.5,4.2,22.0,187.0,154.68,119.07
2016,3,9,15,0,0.0,102.0,4.2,22.0,102.0,79.11,58.59
2016,3,9,15,15,0.0,78.5,4.05,21.5,78.5,60.46,43.78
2016,3,9,15,30,0.0,55.0,3.9,21.0,55.0,42.24,29.11
2016,3,9,15,45,0.0,32.5,3.75,21.0,32.5,24.88,14.92
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,7.63,0.68
2016,3,9,16,15,0.0,75.5,3.4,20.5,75.5,57.99,42.56
2016,3,9,16,30,0.0,141.0,3.2,20.0,141.0,120.64,94.43
2016,3,9,16,45,0.0,121.5,3.05,20.0,121.5,103.83,80.83
2016,3,9,17,0,0.0,102.0,2.9,20.0,102.0,86.9,67.03
2016,3,9,17,15,0.0,82.0,2.8,19.5,82.0,69.2,52.48
2016,3,9,17,30,0.0,62.0,2.7,19.0,62.0,51.19,37.36
2016,3,9,17,45,0.0,44.0,2.65,19.0,44.0,35.0,23.49
2016,3,9,18,0,0.0,26.0,2.6,19.0,26.0,19.84,10.42
2016,3,9,18,15,0.0,13.0,2.75,19.0,13.0,9.89,0.0
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.39,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,2.64,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,4.54,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,7.2,0.79
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,9.87,3.22
2016,3,10,8,15,0.0,16.5,4.3,14.0,16.5,12.55,5.63
2016,3,10,8,30,0.0,20.0,4.4,14.0,20.0,15.23,8.03
2016,3,10,8,45,0.0,40.0,4.5,14.5,40.0,30.57,21.65
2016,3,10,9,0,0.0,60.0,4.6,15.0,60.0,45.99,35.16
2016,3,10,9,15,11.0,133.5,4.75,15.5,139.5,100.38,78.44
2016,3,10,9,30,22.0,207.0,4.9,16.0,219.0,153.33,121.0
2016,3,10,9,45,16.0,208.0,5.1,16.5,217.5,156.71,123.41
2016,3,10,10,0,10.0,209.0,5.3,17.0,216.0,158.76,124.85
2016,3,10,10,15,12.0,221.5,5.45,17.0,230.0,170.59,134.18
2016,3,10,10,30,14.0,234.0,5.6,17.0,244.0,182.75,143.79
2016,3,10,10,45,17.5,256.5,5.8,17.5,269.5,203.39,159.91
2016,3,10,11,0,21.0,279.0,6.0,18.0,295.0,224.82,176.57
2016,3,10,11,15,12.0,221.5,6.0,18.0,231.0,178.1,139.16
2016,3,10,11,30,3.0,164.0,6.0,18.0,167.0,129.08,99.62
2016,3,10,11,45,1.5,148.0,6.05,18.5,149.5,116.02,88.84
2016,3,10,12,0,0.0,132.0,6.1,19.0,132.0,102.65,77.81
2016,3,10,12,15,0.0,100.5,6.0,19.0,100.5,77.97,57.85
2016,3,10,12,30,0.0,69.0,5.9,19.0,69.0,53.38,37.91
2016,3,10,12,45,1.0,111.0,5.85,19.0,111.5,87.22,65.37
2016,3,10,13,0,2.0,153.0,5.8,19.0,154.0,121.97,93.39
2016,3,10,13,15,3.0,163.0,5.7,19.0,165.5,131.35,100.96
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,140.93,108.73
2016,3,10,13,45,7.5,204.5,5.6,19.0,211.0,171.39,133.31
2016,3,10,14,0,11.0,236.0,5.6,19.0,245.0,203.14,158.83
2016,3,10,14,15,5.5,158.5,5.35,19.0,163.0,131.43,101.47
2016,3,10,14,30,0.0,81.0,5.1,19.0,81.0,62.53,45.6
2016,3,10,14,45,11.5,170.0,4.95,19.0,178.0,148.38,115.87
2016,3,10,15,0,23.0,259.0,4.8,19.0,275.0,243.86,192.67
2016,3,10,15,15,16.5,231.0,4.75,19.0,242.0,212.57,167.8
2016,3,10,15,30,10.0,203.0,4.7,19.0,209.0,181.1,142.78
2016,3,10,15,45,5.0,119.5,4.7,19.0,122.5,99.66,76.91
2016,3,10,16,0,0.0,36.0,4.7,19.0,36.0,27.55,17.34
2016,3,10,16,15,0.0,51.5,4.45,18.5,51.5,39.45,27.43
2016,3,10,16,30,0.0,67.0,4.2,18.0,67.0,51.39,37.61
2016,3,10,16,45,0.0,57.5,3.95,18.0,57.5,44.04,31.55
2016,3,10,17,0,0.0,48.0,3.7,18.0,48.0,36.7,25.45
2016,3,10,17,15,0.0,39.0,3.7,17.5,39.0,29.77,19.65
2016,3,10,17,30,0.0,30.0,3.7,17.0,30.0,22.86,13.76
2016,3,10,17,45,0.0,21.0,3.75,17.0,21.0,15.97,7.77
2016,3,10,18,0,0.0,12.0,3.8,17.0,12.0,9.1,1.79
2016,3,10,18,15,0.0,6.0,3.8,16.5,6.0,4.54,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.15,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,6.07,0.0
2016,3,11,7,15,0.0,25.5,0.9,15.0,25.5,19.48,10.68
2016,3,11,7,30,0.0,43.0,1.1,15.0,43.0,32.44,22.85
2016,3,11,7,45,0.0,65.0,1.35,15.5,65.0,48.2,37.12
2016,3,11,8,0,0.0,87.0,1.6,16.0,87.0,63.76,51.0
2016,3,11,8,15,4.0,108.0,1.8,16.5,109.5,78.58,63.94
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,93.28,76.5
2016,3,11,8,45,4.5,140.0,2.2,17.5,142.0,101.52,83.24
2016,3,11,9,0,1.0,151.0,2.4,18.0,152.0,109.61,89.75
2016,3,11,9,15,0.5,130.5,2.6,18.5,131.0,97.62,75.41
2016,3,11,9,30,0.0,110.0,2.8,19.0,110.0,83.86,63.78
2016,3,11,9,45,130.5,199.0,3.0,19.5,281.5,170.39,127.97
2016,3,11,10,0,261.0,288.0,3.2,20.0,453.0,275.76,206.81
2016,3,11,10,15,263.5,306.5,3.2,20.0,482.0,313.03,237.25
2016,3,11,10,30,266.0,325.0,3.2,20.0,511.0,350.84,268.04
2016,3,11,10,45,158.5,327.5,3.25,20.0,440.0,324.74,250.53
2016,3,11,11,0,51.0,330.0,3.3,20.0,369.0,282.35,218.69
2016,3,11,11,15,50.0,342.0,3.25,20.0,381.0,298.36,231.11
2016,3,11,11,30,49.0,354.0,3.2,20.0,393.0,314.45,243.34
2016,3,11,11,45,186.5,372.5,3.15,20.5,525.5,438.64,338.82
2016,3,11,12,0,324.0,391.0,3.1,21.0,658.0,579.69,443.56
2016,3,11,12,15,334.5,392.0,3.0,21.0,669.5,611.7,466.37
2016,3,11,12,30,345.0,393.0,2.9,21.0,681.0,643.45,489.3
2016,3,11,12,45,218.0,400.5,2.85,21.5,582.5,548.48,417.82
2016,3,11,13,0,91.0,408.0,2.8,22.0,484.0,440.23,335.42
2016,3,11,13,15,325.0,354.5,2.85,22.0,620.0,648.2,493.59
2016,3,11,13,30,559.0,301.0,2.9,22.0,756.0,850.78,639.45
2016,3,11,13,45,285.0,270.5,2.95,22.0,502.5,554.16,425.62
2016,3,11,14,0,11.0,240.0,3.0,22.0,249.0,206.53,158.09
2016,3,11,14,15,5.5,178.0,3.0,22.0,182.5,147.99,113.05
2016,3,11,14,30,0.0,116.0,3.0,22.0,116.0,90.6,67.5
2016,3,11,14,45,0.0,77.5,3.0,22.0,77.5,59.78,42.9
2016,3,11,15,0,0.0,39.0,3.0,22.0,39.0,29.96,18.82
2016,3,11,15,15,166.5,150.5,2.95,21.5,252.0,340.25,272.22
2016,3,11,15,30,333.0,262.0,2.9,21.0,465.0,639.45,499.69
2016,3,11,15,45,166.5,195.0,2.85,21.0,296.5,372.21,295.91
2016,3,11,16,0,0.0,128.0,2.8,21.0,128.0,103.11,78.74
2016,3,11,16,15,0.0,67.0,2.5,20.5,67.0,51.41,37.05
2016,3,11,16,30,0.0,6.0,2.2,20.0,6.0,4.57,0.0
2016,3,11,16,45,0.0,5.0,1.9,19.5,5.0,3.8,0.0
2016,3,11,17,0,0.0,4.0,1.6,19.0,4.0,3.04,0.0
2016,3,11,17,15,0.0,3.5,1.4,18.5,3.5,2.65,0.0
2016,3,11,17,30,0.0,3.0,1.2,18.0,3.0,2.27,0.0
2016,3,11,17,45,0.0,2.0,1.05,17.5,2.0,1.51,0.0
2016,3,11,18,0,0.0,1.0,0.9,17.0,1.0,0.75,0.0
2016,3,11,18,15,0.0,0.5,0.9,16.5,0.5,0.38,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,50.0,9.5,1.15,13.5,12.0,7.47,0.0
2016,3,12,7,0,100.0,19.0,1.3,14.0,24.0,14.41,0.0
2016,3,12,7,15,224.5,36.5,1.35,14.5,67.0,27.64,17.73
2016,3,12,7,30,349.0,54.0,1.4,15.0,110.0,40.92,30.3
2016,3,12,7,45,447.5,63.0,1.5,15.5,164.5,50.47,39.15
2016,3,12,8,0,546.0,72.0,1.6,16.0,219.0,57.45,45.44
2016,3,12,8,15,600.0,80.0,1.75,16.5,275.0,63.18,50.41
2016,3,12,8,30,654.0,88.0,1.9,17.0,331.0,68.84,55.17
2016,3,12,8,45,707.0,88.5,2.1,17.5,388.0,69.26,55.24
2016,3,12,9,0,760.0,89.0,2.3,18.0,445.0,75.67,60.48
2016,3,12,9,15,506.5,167.5,2.4,18.0,416.0,144.21,98.34
2016,3,12,9,30,253.0,246.0,2.5,18.0,387.0,199.29,146.62
2016,3,12,9,45,557.0,172.0,2.6,18.5,515.5,235.06,161.97
2016,3,12,10,0,861.0,98.0,2.7,19.0,644.0,308.18,212.3
2016,3,12,10,15,874.0,100.0,2.65,19.5,684.5,373.8,269.15
2016,3,12,10,30,887.0,102.0,2.6,20.0,725.0,436.42,322.84
2016,3,12,10,45,899.0,102.5,2.6,20.5,758.5,497.53,373.96
2016,3,12,11,0,911.0,103.0,2.6,21.0,792.0,558.31,423.1
2016,3,12,11,15,917.5,104.0,2.6,21.0,817.0,615.81,469.01
2016,3,12,11,30,924.0,105.0,2.6,21.0,842.0,671.88,512.48
2016,3,12,11,45,928.0,106.0,2.6,21.5,859.0,724.62,551.26
2016,3,12,12,0,932.0,107.0,2.6,22.0,876.0,775.21,587.35
2016,3,12,12,15,696.0,226.0,2.65,22.0,803.5,759.86,573.38
2016,3,12,12,30,460.0,345.0,2.7,22.0,731.0,705.39,531.6
2016,3,12,12,45,693.0,228.5,2.8,22.0,808.5,828.99,624.46
2016,3,12,13,0,926.0,112.0,2.9,22.0,886.0,933.68,697.49
2016,3,12,13,15,671.0,233.5,2.95,22.0,790.5,872.17,654.27
2016,3,12,13,30,416.0,355.0,3.0,22.0,695.0,765.98,576.02
2016,3,12,13,45,334.0,370.5,3.1,22.0,640.0,702.1,531.51
2016,3,12,14,0,252.0,386.0,3.2,22.0,585.0,651.0,494.43
2016,3,12,14,15,571.5,247.5,3.15,22.0,677.5,858.32,650.2
2016,3,12,14,30,891.0,109.0,3.1,22.0,770.0,1029.41,766.77
2016,3,12,14,45,872.5,111.0,3.05,22.0,733.5,1021.53,760.85
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,1023.89,763.58
2016,3,12,15,15,433.0,161.5,2.95,21.5,457.5,648.48,504.1
2016,3,12,15,30,12.0,210.0,2.9,21.0,218.0,189.44,147.0
2016,3,12,15,45,125.5,222.0,2.85,21.0,289.5,362.16,288.07
2016,3,12,16,0,239.0,234.0,2.8,21.0,361.0,491.92,390.62
2016,3,12,16,15,485.5,162.5,2.6,20.5,387.0,689.87,544.85
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,836.96,651.5
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,779.85,609.99
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,721.75,568.62
2016,3,12,17,15,608.5,69.5,1.85,19.0,248.0,641.72,511.87
2016,3,12,17,30,551.0,62.0,1.7,18.0,192.0,563.37,453.44
2016,3,12,17,45,464.5,50.5,1.6,17.5,139.5,460.45,371.81
2016,3,12,18,0,378.0,39.0,1.5,17.0,87.0,363.61,289.53
2016,3,12,18,15,189.0,19.5,1.55,16.5,43.5,189.82,119.44
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,10.0,2.7,14.0,13.5,7.87,0.0
2016,3,13,7,0,131.0,20.0,3.0,15.0,27.0,15.23,0.0
2016,3,13,7,15,266.0,36.0,3.25,15.5,72.5,27.51,17.65
2016,3,13,7,30,401.0,52.0,3.5,16.0,118.0,42.25,31.35
2016,3,13,7,45,495.0,61.0,3.75,16.5,174.0,49.25,37.91
2016,3,13,8,0,589.0,70.0,4.0,17.0,230.0,56.35,44.28
2016,3,13,8,15,324.5,111.0,4.1,17.5,202.0,78.13,63.32
2016,3,13,8,30,60.0,152.0,4.2,18.0,174.0,104.97,86.38
2016,3,13,8,45,433.0,119.0,4.35,19.0,320.5,83.48,67.2
2016,3,13,9,0,806.0,86.0,4.5,20.0,467.0,74.37,58.88
2016,3,13,9,15,832.0,89.5,4.4,20.5,520.5,122.34,70.1
2016,3,13,9,30,858.0,93.0,4.3,21.0,574.0,186.17,109.24
2016,3,13,9,45,886.0,92.5,4.2,22.0,625.0,254.84,162.42
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,320.99,217.8
