Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,386.44,274.53
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,452.18,330.7
2016,3,13,10,45,953.0,95.5,4.15,24.5,795.5,515.96,383.98
2016,3,13,11,0,966.0,95.0,4.2,25.0,831.0,579.39,435.28
2016,3,13,11,15,972.0,96.0,4.3,25.0,856.5,639.5,483.53
2016,3,13,11,30,978.0,97.0,4.4,25.0,882.0,697.99,529.25
2016,3,13,11,45,982.5,97.5,4.5,25.5,899.0,753.18,570.4
2016,3,13,12,0,987.0,98.0,4.6,26.0,916.0,806.11,608.94
2016,3,13,12,15,988.0,98.0,4.7,26.0,923.0,853.41,642.45
2016,3,13,12,30,989.0,98.0,4.8,26.0,930.0,897.68,673.17
2016,3,13,12,45,988.5,98.0,4.9,26.5,928.0,937.47,699.36
2016,3,13,13,0,988.0,98.0,5.0,27.0,926.0,973.76,723.1
2016,3,13,13,15,984.5,97.5,5.0,27.0,914.5,1003.17,742.93
2016,3,13,13,30,981.0,97.0,5.0,27.0,903.0,1028.6,760.19
2016,3,13,13,45,974.5,96.5,5.05,27.0,882.0,1047.1,773.37
2016,3,13,14,0,968.0,96.0,5.1,27.0,861.0,1061.36,783.95
2016,3,13,14,15,960.5,95.0,4.95,27.0,832.0,1069.83,789.14
2016,3,13,14,30,953.0,94.0,4.8,27.0,803.0,1074.02,791.65
2016,3,13,14,45,940.0,93.0,4.65,27.0,766.0,1068.42,787.87
2016,3,13,15,0,927.0,92.0,4.5,27.0,729.0,1058.64,781.97
2016,3,13,15,15,913.0,90.0,4.1,26.5,685.0,1042.65,772.22
2016,3,13,15,30,899.0,88.0,3.7,26.0,641.0,1022.78,759.88
2016,3,13,15,45,877.5,86.0,3.35,26.0,591.0,991.82,738.99
2016,3,13,16,0,856.0,84.0,3.0,26.0,541.0,969.54,723.89
2016,3,13,16,15,829.5,80.5,2.65,25.0,487.0,925.25,696.53
2016,3,13,16,30,803.0,77.0,2.3,24.0,433.0,878.48,667.02
2016,3,13,16,45,763.0,73.0,2.0,23.5,375.0,816.64,625.46
2016,3,13,17,0,723.0,69.0,1.7,23.0,317.0,753.8,582.07
2016,3,13,17,15,666.0,62.5,1.65,22.0,259.0,679.5,531.86
2016,3,13,17,30,609.0,56.0,1.6,21.0,201.0,601.15,475.57
2016,3,13,17,45,512.0,47.0,1.55,20.0,146.0,491.27,391.48
2016,3,13,18,0,415.0,38.0,1.5,19.0,91.0,388.17,306.76
2016,3,13,18,15,207.5,19.0,1.45,18.5,45.5,201.65,130.82
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,122.5,10.0,2.35,14.0,17.0,7.87,0.0
2016,3,14,7,0,245.0,20.0,2.5,15.0,34.0,16.44,2.04
2016,3,14,7,15,385.5,32.0,2.7,15.5,83.0,26.47,16.91
2016,3,14,7,30,526.0,44.0,2.9,16.0,132.0,36.63,26.5
2016,3,14,7,45,602.5,51.5,3.15,17.0,189.5,42.85,32.24
2016,3,14,8,0,679.0,59.0,3.4,18.0,247.0,53.2,41.35
2016,3,14,8,15,727.5,64.5,3.25,18.5,306.0,57.98,45.44
2016,3,14,8,30,776.0,70.0,3.1,19.0,365.0,62.74,49.39
2016,3,14,8,45,808.0,74.5,3.0,20.0,422.0,66.42,52.2
2016,3,14,9,0,840.0,79.0,2.9,21.0,479.0,70.04,54.9
2016,3,14,9,15,862.5,82.0,3.15,22.0,532.5,118.84,65.94
2016,3,14,9,30,885.0,85.0,3.4,23.0,586.0,189.27,109.57
2016,3,14,9,45,901.5,88.0,3.7,24.0,633.5,254.52,160.04
2016,3,14,10,0,918.0,91.0,4.0,25.0,681.0,321.05,215.86
2016,3,14,10,15,930.0,93.0,4.2,25.5,722.5,386.37,272.22
2016,3,14,10,30,942.0,95.0,4.4,26.0,764.0,451.85,328.06
2016,3,14,10,45,950.5,96.5,4.6,26.5,798.0,515.27,381.15
2016,3,14,11,0,959.0,98.0,4.8,27.0,832.0,577.88,432.08
2016,3,14,11,15,965.0,99.5,4.85,27.5,857.5,638.03,479.22
2016,3,14,11,30,971.0,101.0,4.9,28.0,883.0,696.6,523.68
2016,3,14,11,45,974.0,102.0,4.95,28.5,899.5,750.89,563.78
2016,3,14,12,0,977.0,103.0,5.0,29.0,916.0,802.82,601.11
2016,3,14,12,15,978.5,103.0,5.0,29.0,923.5,850.1,634.05
2016,3,14,12,30,980.0,103.0,5.0,29.0,931.0,894.43,663.96
2016,3,14,12,45,978.0,103.5,5.0,29.0,929.0,933.13,689.92
2016,3,14,13,0,976.0,104.0,5.0,29.0,927.0,968.29,713.44
2016,3,14,13,15,973.5,103.5,4.95,29.0,916.0,998.31,733.15
2016,3,14,13,30,971.0,103.0,4.9,29.0,905.0,1024.46,750.32
2016,3,14,13,45,964.5,103.0,4.85,29.0,884.0,1043.32,762.75
2016,3,14,14,0,958.0,103.0,4.8,29.0,863.0,1058.0,772.59
2016,3,14,14,15,950.5,101.5,4.65,29.0,834.5,1065.88,777.21
2016,3,14,14,30,943.0,100.0,4.5,29.0,806.0,1069.49,779.82
2016,3,14,14,45,925.5,101.0,4.4,29.0,767.5,1061.6,775.37
2016,3,14,15,0,908.0,102.0,4.3,29.0,729.0,1049.62,768.51
2016,3,14,15,15,893.5,99.5,4.0,28.5,685.0,1032.74,758.85
2016,3,14,15,30,879.0,97.0,3.7,28.0,641.0,1025.0,755.27
2016,3,14,15,45,857.0,94.5,3.4,27.5,591.0,992.86,735.51
2016,3,14,16,0,835.0,92.0,3.1,27.0,541.0,957.44,713.59
2016,3,14,16,15,808.0,88.0,2.8,26.5,486.5,912.4,684.96
2016,3,14,16,30,781.0,84.0,2.5,26.0,432.0,864.91,654.26
2016,3,14,16,45,742.5,79.0,2.2,25.5,375.0,803.68,613.35
2016,3,14,17,0,704.0,74.0,1.9,25.0,318.0,748.03,575.28
2016,3,14,17,15,646.0,67.0,1.85,24.0,260.0,667.1,520.36
2016,3,14,17,30,588.0,60.0,1.8,23.0,202.0,587.89,463.59
2016,3,14,17,45,495.0,50.0,1.8,22.0,147.0,480.64,381.88
2016,3,14,18,0,402.0,40.0,1.8,21.0,92.0,379.79,299.23
2016,3,14,18,15,241.0,24.5,1.85,20.5,51.5,232.47,154.84
2016,3,14,18,30,80.0,9.0,1.9,20.0,11.0,56.71,0.0
2016,3,14,18,45,40.0,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,9.0,11.0,2.65,16.5,11.5,8.65,0.0
2016,3,15,7,0,18.0,22.0,3.0,17.0,23.0,16.72,3.82
2016,3,15,7,15,72.0,44.5,3.2,17.5,56.0,32.77,22.19
2016,3,15,7,30,126.0,67.0,3.4,18.0,89.0,48.64,36.73
2016,3,15,7,45,161.0,90.5,3.65,19.0,129.0,64.09,50.5
2016,3,15,8,0,196.0,114.0,3.9,20.0,169.0,79.45,63.82
2016,3,15,8,15,212.0,139.0,4.0,20.5,210.5,94.95,77.05
2016,3,15,8,30,228.0,164.0,4.1,21.0,252.0,109.86,89.48
2016,3,15,8,45,241.0,187.5,4.25,22.0,293.0,123.28,100.23
2016,3,15,9,0,254.0,211.0,4.4,23.0,334.0,136.13,110.28
2016,3,15,9,15,266.5,230.0,4.3,23.5,371.0,166.15,120.87
2016,3,15,9,30,279.0,249.0,4.2,24.0,408.0,203.86,145.95
2016,3,15,9,45,439.5,222.0,4.15,24.5,496.0,243.1,169.5
2016,3,15,10,0,600.0,195.0,4.1,25.0,584.0,304.74,213.79
2016,3,15,10,15,736.5,157.0,4.0,25.5,663.5,365.45,260.82
2016,3,15,10,30,873.0,119.0,3.9,26.0,743.0,442.17,321.27
2016,3,15,10,45,885.5,119.5,3.8,26.5,777.0,503.34,371.44
2016,3,15,11,0,898.0,120.0,3.7,27.0,811.0,563.83,419.45
2016,3,15,11,15,904.0,121.5,3.55,27.5,835.5,620.92,463.17
2016,3,15,11,30,910.0,123.0,3.4,28.0,860.0,676.55,504.18
2016,3,15,11,45,719.0,224.0,3.25,28.5,813.5,692.77,513.32
2016,3,15,12,0,528.0,325.0,3.1,29.0,767.0,678.01,499.74
2016,3,15,12,15,717.5,229.0,2.95,29.0,835.0,776.54,571.17
2016,3,15,12,30,907.0,133.0,2.8,29.0,903.0,861.9,630.55
2016,3,15,12,45,903.0,134.5,2.7,29.5,900.0,897.56,651.34
2016,3,15,13,0,899.0,136.0,2.6,30.0,897.0,929.82,670.04
2016,3,15,13,15,729.0,223.0,2.5,30.0,835.0,912.48,657.56
2016,3,15,13,30,559.0,310.0,2.4,30.0,773.0,855.74,616.59
2016,3,15,13,45,720.5,221.0,2.35,30.0,804.0,950.49,682.75
2016,3,15,14,0,882.0,132.0,2.3,30.0,835.0,1012.29,721.31
2016,3,15,14,15,688.0,208.0,2.2,30.0,745.0,939.63,674.4
2016,3,15,14,30,494.0,284.0,2.1,30.0,655.0,825.78,597.36
2016,3,15,14,45,560.0,246.0,2.05,30.0,648.0,860.76,624.04
2016,3,15,15,0,626.0,208.0,2.0,30.0,641.0,900.58,652.23
2016,3,15,15,15,623.5,192.0,1.8,29.5,602.0,883.13,641.23
2016,3,15,15,30,621.0,176.0,1.6,29.0,563.0,862.15,628.46
2016,3,15,15,45,587.5,170.0,1.45,29.0,513.0,817.34,599.34
2016,3,15,16,0,554.0,164.0,1.3,29.0,463.0,761.5,562.84
2016,3,15,16,15,507.0,157.0,1.2,28.5,409.5,700.25,523.73
2016,3,15,16,30,460.0,150.0,1.1,28.0,356.0,638.74,483.01
2016,3,15,16,45,427.0,137.0,1.0,27.5,309.0,583.17,445.75
2016,3,15,17,0,394.0,124.0,0.9,27.0,262.0,527.72,407.32
2016,3,15,17,15,360.5,105.0,0.9,26.0,214.0,465.09,363.66
2016,3,15,17,30,327.0,86.0,0.9,25.0,166.0,403.38,318.28
2016,3,15,17,45,270.5,66.5,0.9,24.5,121.0,324.91,256.43
2016,3,15,18,0,214.0,47.0,0.9,24.0,76.0,250.4,194.52
2016,3,15,18,15,107.0,28.0,1.05,23.5,42.5,128.66,84.84
2016,3,15,18,30,0.0,9.0,1.2,23.0,9.0,7.08,0.0
2016,3,15,18,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,6,45,24.5,11.5,2.7,14.5,13.0,9.05,0.0
2016,3,16,7,0,49.0,23.0,2.9,15.0,26.0,17.56,5.7
2016,3,16,7,15,101.5,44.5,2.95,15.5,60.0,32.79,22.53
2016,3,16,7,30,154.0,66.0,3.0,16.0,94.0,47.93,36.48
2016,3,16,7,45,189.0,87.0,3.1,16.5,133.0,62.27,49.45
2016,3,16,8,0,224.0,108.0,3.2,17.0,172.0,76.23,61.78
2016,3,16,8,15,250.5,130.0,3.35,17.5,216.0,90.28,73.88
2016,3,16,8,30,277.0,152.0,3.5,18.0,260.0,103.85,85.31
2016,3,16,8,45,350.5,163.5,3.7,19.0,320.5,111.9,91.6
2016,3,16,9,0,424.0,175.0,3.9,20.0,381.0,115.83,94.27
2016,3,16,9,15,365.5,210.5,4.05,20.5,401.5,162.03,116.06
2016,3,16,9,30,307.0,246.0,4.2,21.0,422.0,205.68,147.9
2016,3,16,9,45,572.5,180.0,4.4,21.5,541.5,242.09,165.32
2016,3,16,10,0,838.0,114.0,4.6,22.0,661.0,312.87,214.93
2016,3,16,10,15,850.0,116.5,4.45,22.5,700.0,374.96,268.7
2016,3,16,10,30,862.0,119.0,4.3,23.0,739.0,437.45,321.97
2016,3,16,10,45,864.5,124.0,4.15,23.5,769.5,497.79,372.29
2016,3,16,11,0,867.0,129.0,4.0,24.0,800.0,556.97,419.9
2016,3,16,11,15,873.0,131.0,3.75,24.0,824.0,610.27,462.21
2016,3,16,11,30,879.0,133.0,3.5,24.0,848.0,664.75,503.79
2016,3,16,11,45,871.0,140.5,3.25,24.5,860.5,719.96,542.99
2016,3,16,12,0,863.0,148.0,3.0,25.0,873.0,766.78,574.85
2016,3,16,12,15,726.0,229.5,2.8,25.0,843.0,782.62,582.89
2016,3,16,12,30,589.0,311.0,2.6,25.0,813.0,776.95,575.7
2016,3,16,12,45,403.0,371.0,2.4,25.5,714.0,689.64,511.01
2016,3,16,13,0,217.0,431.0,2.2,26.0,615.0,586.88,434.6
2016,3,16,13,15,152.0,418.5,2.1,26.0,547.0,529.8,393.69
2016,3,16,13,30,87.0,406.0,2.0,26.0,479.0,447.26,333.68
2016,3,16,13,45,127.0,404.0,1.9,26.0,507.5,512.47,381.81
2016,3,16,14,0,167.0,402.0,1.8,26.0,536.0,558.38,415.01
2016,3,16,14,15,168.0,386.5,1.8,26.0,517.5,552.09,411.09
2016,3,16,14,30,169.0,371.0,1.8,26.0,499.0,544.61,406.77
2016,3,16,14,45,85.0,266.5,1.85,26.0,331.0,330.82,251.63
2016,3,16,15,0,1.0,162.0,1.9,26.0,163.0,130.93,97.83
2016,3,16,15,15,52.5,225.0,1.9,26.0,258.0,260.97,200.88
2016,3,16,15,30,104.0,288.0,1.9,26.0,353.0,386.96,297.0
2016,3,16,15,45,52.0,185.5,1.95,26.0,218.0,223.56,172.65
2016,3,16,16,0,0.0,83.0,2.0,26.0,83.0,63.85,45.87
2016,3,16,16,15,265.0,117.5,1.85,25.5,237.0,419.13,332.29
2016,3,16,16,30,530.0,152.0,1.7,25.0,391.0,705.07,543.76
2016,3,16,16,45,466.0,145.0,1.6,24.5,335.0,626.67,486.36
2016,3,16,17,0,402.0,138.0,1.5,24.0,279.0,550.0,431.57
2016,3,16,17,15,344.0,120.5,1.35,23.5,226.5,451.55,358.87
2016,3,16,17,30,286.0,103.0,1.2,23.0,174.0,375.7,300.16
2016,3,16,17,45,202.0,80.5,1.1,22.5,124.0,276.55,220.47
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,183.9,143.24
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,94.27,62.59
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,8.41,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,9.5,1.6,18.5,9.5,7.47,0.0
2016,3,17,7,0,0.0,19.0,1.8,19.0,19.0,14.5,4.37
2016,3,17,7,15,8.0,42.0,1.85,19.0,43.5,31.23,20.96
2016,3,17,7,30,16.0,65.0,1.9,19.0,68.0,47.21,35.46
2016,3,17,7,45,29.5,89.5,1.95,19.5,97.0,63.83,50.22
2016,3,17,8,0,43.0,114.0,2.0,20.0,126.0,80.13,64.39
2016,3,17,8,15,51.0,138.5,1.95,20.5,156.5,96.06,77.9
2016,3,17,8,30,59.0,163.0,1.9,21.0,187.0,111.66,90.82
2016,3,17,8,45,63.5,188.0,1.9,21.5,216.5,127.1,103.37
2016,3,17,9,0,68.0,213.0,1.9,22.0,246.0,142.16,115.38
2016,3,17,9,15,71.0,236.0,1.85,22.0,274.0,163.42,124.63
2016,3,17,9,30,74.0,259.0,1.8,22.0,302.0,187.73,142.26
2016,3,17,9,45,76.0,279.5,1.8,22.5,327.0,211.16,159.73
2016,3,17,10,0,78.0,300.0,1.8,23.0,352.0,235.15,177.89
2016,3,17,10,15,79.5,318.0,1.8,23.0,373.5,257.92,195.47
2016,3,17,10,30,81.0,336.0,1.8,23.0,395.0,281.12,213.3
2016,3,17,10,45,82.0,351.0,1.8,23.0,413.0,302.4,229.53
2016,3,17,11,0,83.0,366.0,1.8,23.0,431.0,323.98,245.84
2016,3,17,11,15,83.5,377.0,1.75,23.0,444.5,342.51,259.64
2016,3,17,11,30,84.0,388.0,1.7,23.0,458.0,361.15,273.39
2016,3,17,11,45,81.5,398.0,1.7,23.5,466.5,377.09,284.54
2016,3,17,12,0,79.0,408.0,1.7,24.0,475.0,392.86,295.44
2016,3,17,12,15,80.5,412.5,1.65,24.0,481.5,406.76,305.46
2016,3,17,12,30,82.0,417.0,1.6,24.0,488.0,420.63,315.43
2016,3,17,12,45,45.5,315.5,1.6,24.0,355.0,306.51,231.48
2016,3,17,13,0,9.0,214.0,1.6,24.0,222.0,177.84,133.99
2016,3,17,13,15,87.0,319.5,1.5,24.0,392.5,375.85,285.31
2016,3,17,13,30,165.0,425.0,1.4,24.0,563.0,558.45,416.05
2016,3,17,13,45,257.5,398.0,1.35,24.0,608.0,651.78,481.74
2016,3,17,14,0,350.0,371.0,1.3,24.0,653.0,726.59,534.35
2016,3,17,14,15,342.0,359.5,1.25,24.0,627.0,718.39,528.4
2016,3,17,14,30,334.0,348.0,1.2,24.0,601.0,707.99,521.89
2016,3,17,14,45,292.5,339.0,1.15,24.0,553.0,664.54,492.19
2016,3,17,15,0,251.0,330.0,1.1,24.0,505.0,619.22,461.17
2016,3,17,15,15,230.5,311.0,1.1,24.0,464.5,558.23,420.3
2016,3,17,15,30,210.0,292.0,1.1,24.0,424.0,520.44,394.85
2016,3,17,15,45,208.0,268.0,1.1,24.0,390.5,494.2,377.76
2016,3,17,16,0,206.0,244.0,1.1,24.0,357.0,466.71,359.48
2016,3,17,16,15,224.5,217.0,1.0,23.5,328.5,453.87,352.54
2016,3,17,16,30,243.0,190.0,0.9,23.0,300.0,460.3,359.2
2016,3,17,16,45,393.5,146.0,0.85,23.0,297.5,560.99,437.18
2016,3,17,17,0,544.0,102.0,0.8,23.0,295.0,636.73,493.03
2016,3,17,17,15,485.0,91.5,0.8,22.5,240.5,549.43,430.67
2016,3,17,17,30,426.0,81.0,0.8,22.0,186.0,473.34,375.06
2016,3,17,17,45,342.5,65.5,0.8,21.5,136.0,375.61,298.77
2016,3,17,18,0,259.0,50.0,0.8,21.0,86.0,284.66,223.79
2016,3,17,18,15,148.0,30.5,0.8,20.5,49.0,177.38,124.04
2016,3,17,18,30,37.0,11.0,0.8,20.0,12.0,31.34,0.0
2016,3,17,18,45,18.5,5.5,0.85,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,53.0,14.5,1.1,18.5,18.5,11.41,0.0
2016,3,18,7,0,106.0,29.0,1.2,19.0,37.0,21.76,10.26
2016,3,18,7,15,206.5,49.0,1.4,19.0,82.0,36.44,25.49
2016,3,18,7,30,307.0,69.0,1.6,19.0,127.0,51.0,38.79
2016,3,18,7,45,381.0,83.5,1.8,19.5,179.5,61.42,48.15
2016,3,18,8,0,455.0,98.0,2.0,20.0,232.0,71.7,57.1
2016,3,18,8,15,227.5,94.5,2.05,20.0,161.5,68.23,54.02
2016,3,18,8,30,0.0,91.0,2.1,20.0,91.0,68.84,54.4
2016,3,18,8,45,0.0,88.5,2.15,20.5,88.5,67.58,53.01
2016,3,18,9,0,0.0,86.0,2.2,21.0,86.0,66.12,51.45
2016,3,18,9,15,0.0,75.5,2.2,21.0,75.5,58.03,42.25
2016,3,18,9,30,0.0,65.0,2.2,21.0,65.0,49.94,35.49
2016,3,18,9,45,6.5,144.5,2.25,21.5,149.0,110.65,84.12
2016,3,18,10,0,13.0,224.0,2.3,22.0,233.0,170.1,130.58
2016,3,18,10,15,14.5,240.0,2.25,22.0,251.0,184.51,141.49
2016,3,18,10,30,16.0,256.0,2.2,22.0,269.0,199.28,152.75
2016,3,18,10,45,10.0,216.5,2.2,22.5,225.0,169.81,129.45
2016,3,18,11,0,4.0,177.0,2.2,23.0,181.0,138.28,104.52
2016,3,18,11,15,5.5,185.5,2.05,23.0,190.5,146.4,110.8
2016,3,18,11,30,7.0,194.0,1.9,23.0,200.0,154.76,117.19
2016,3,18,11,45,4.0,172.0,1.8,23.5,175.5,136.42,102.54
2016,3,18,12,0,1.0,150.0,1.7,24.0,151.0,117.51,87.51
2016,3,18,12,15,3.5,165.0,1.5,24.0,168.0,131.61,98.52
2016,3,18,12,30,6.0,180.0,1.3,24.0,185.0,146.1,109.73
2016,3,18,12,45,18.5,265.5,1.15,24.5,281.0,227.27,171.63
2016,3,18,13,0,31.0,351.0,1.0,25.0,377.0,330.69,247.55
2016,3,18,13,15,22.5,308.0,0.8,25.0,327.0,270.64,202.42
2016,3,18,13,30,14.0,265.0,0.6,25.0,277.0,227.54,170.28
2016,3,18,13,45,186.0,318.0,0.45,25.5,468.5,481.8,358.29
2016,3,18,14,0,358.0,371.0,0.3,26.0,660.0,733.35,524.68
2016,3,18,14,15,329.0,364.5,0.4,26.0,623.5,709.67,507.62
2016,3,18,14,30,300.0,358.0,0.5,26.0,587.0,683.53,492.52
2016,3,18,14,45,530.0,255.0,0.6,26.0,636.0,836.47,600.65
2016,3,18,15,0,760.0,152.0,0.7,26.0,685.0,972.75,689.59
2016,3,18,15,15,549.0,211.5,0.75,26.0,584.5,815.95,590.16
2016,3,18,15,30,338.0,271.0,0.8,26.0,484.0,647.03,477.45
2016,3,18,15,45,508.5,202.5,0.85,26.0,495.0,762.2,563.15
2016,3,18,16,0,679.0,134.0,0.9,26.0,506.0,855.97,627.35
2016,3,18,16,15,483.5,159.5,0.85,25.5,411.0,676.76,508.14
2016,3,18,16,30,288.0,185.0,0.8,25.0,316.0,494.67,379.84
2016,3,18,16,45,266.5,165.0,0.75,25.0,274.0,447.7,347.89
2016,3,18,17,0,245.0,145.0,0.7,25.0,232.0,400.81,313.9
2016,3,18,17,15,218.0,122.0,0.7,24.0,189.5,345.6,273.76
2016,3,18,17,30,191.0,99.0,0.7,23.0,147.0,291.2,232.4
2016,3,18,17,45,149.5,76.0,0.75,22.5,107.5,226.89,180.59
2016,3,18,18,0,108.0,53.0,0.8,22.0,68.0,164.82,128.55
2016,3,18,18,15,54.0,31.0,0.95,21.5,38.5,84.43,57.43
2016,3,18,18,30,0.0,9.0,1.1,21.0,9.0,7.08,0.0
2016,3,18,18,45,0.0,4.5,1.25,21.0,4.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,15.0,6.9,8.0,19.0,11.8,0.0
2016,3,19,7,0,103.0,30.0,7.0,8.0,38.0,22.49,12.11
2016,3,19,7,15,179.5,51.5,7.05,8.0,80.0,38.05,28.19
2016,3,19,7,30,256.0,73.0,7.1,8.0,122.0,53.43,42.79
2016,3,19,7,45,347.5,81.0,7.2,8.5,171.5,59.37,48.48
2016,3,19,8,0,439.0,89.0,7.3,9.0,221.0,65.57,54.11
2016,3,19,8,15,536.5,99.0,7.3,9.5,293.0,75.5,62.92
2016,3,19,8,30,634.0,109.0,7.3,10.0,365.0,82.72,69.1
2016,3,19,8,45,677.5,113.5,7.3,10.5,421.5,85.11,70.86
2016,3,19,9,0,721.0,118.0,7.3,11.0,478.0,87.55,72.63
2016,3,19,9,15,746.5,123.0,7.3,11.5,530.0,131.56,83.34
2016,3,19,9,30,772.0,128.0,7.3,12.0,582.0,191.91,121.82
2016,3,19,9,45,795.5,130.5,7.3,12.5,629.5,258.18,175.45
2016,3,19,10,0,819.0,133.0,7.3,13.0,677.0,320.88,230.55
2016,3,19,10,15,833.0,136.0,7.25,13.5,717.5,382.99,286.73
2016,3,19,10,30,847.0,139.0,7.2,14.0,758.0,445.78,342.98
2016,3,19,10,45,860.5,139.0,7.2,14.5,792.0,506.41,396.39
2016,3,19,11,0,874.0,139.0,7.2,15.0,826.0,567.01,448.31
2016,3,19,11,15,881.0,140.5,7.15,15.0,850.5,624.85,497.45
2016,3,19,11,30,888.0,142.0,7.1,15.0,875.0,681.43,544.34
2016,3,19,11,45,896.0,141.0,7.05,15.5,892.5,727.71,581.41
2016,3,19,12,0,904.0,140.0,7.0,16.0,910.0,778.29,620.6
2016,3,19,12,15,905.5,140.5,6.95,16.0,917.0,823.17,655.75
2016,3,19,12,30,907.0,141.0,6.9,16.0,924.0,865.35,686.84
2016,3,19,12,45,910.5,138.5,6.85,16.5,923.0,903.75,713.46
2016,3,19,13,0,914.0,136.0,6.8,17.0,922.0,939.1,737.66
2016,3,19,13,15,911.5,135.5,6.75,17.0,911.0,967.61,758.26
2016,3,19,13,30,909.0,135.0,6.7,17.0,900.0,992.48,776.28
2016,3,19,13,45,908.0,131.5,6.65,17.0,881.0,1012.15,790.66
2016,3,19,14,0,907.0,128.0,6.6,17.0,862.0,1027.91,802.39
2016,3,19,14,15,899.5,126.0,6.5,17.0,833.5,1034.79,807.63
2016,3,19,14,30,892.0,124.0,6.4,17.0,805.0,1037.57,810.17
2016,3,19,14,45,887.5,119.0,6.35,17.0,770.5,1036.13,810.21
2016,3,19,15,0,883.0,114.0,6.3,17.0,736.0,1044.61,817.59
2016,3,19,15,15,869.0,111.0,6.2,16.5,692.5,1027.39,807.96
2016,3,19,15,30,855.0,108.0,6.1,16.0,649.0,1006.3,795.78
2016,3,19,15,45,841.0,102.5,6.05,16.0,600.5,978.61,777.67
2016,3,19,16,0,827.0,97.0,6.0,16.0,552.0,947.43,757.04
2016,3,19,16,15,800.5,93.0,5.8,15.5,498.0,902.91,726.99
2016,3,19,16,30,774.0,89.0,5.6,15.0,444.0,855.94,694.74
2016,3,19,16,45,741.0,82.5,5.45,15.0,387.5,798.12,652.62
2016,3,19,17,0,708.0,76.0,5.3,15.0,331.0,745.4,613.5
2016,3,19,17,15,653.5,69.5,4.95,14.0,272.5,668.21,555.27
2016,3,19,17,30,599.0,63.0,4.6,13.0,214.0,592.44,495.68
2016,3,19,17,45,513.0,52.5,4.3,12.5,159.0,490.15,410.79
2016,3,19,18,0,427.0,42.0,4.0,12.0,104.0,393.71,326.23
2016,3,19,18,15,274.0,27.5,3.9,11.5,60.5,256.57,194.87
2016,3,19,18,30,121.0,13.0,3.8,11.0,17.0,83.79,0.0
2016,3,19,18,45,60.5,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,152.5,13.5,3.2,4.5,26.5,10.62,0.0
2016,3,20,7,0,305.0,27.0,3.4,5.0,53.0,22.25,12.64
2016,3,20,7,15,422.0,39.0,3.55,6.0,105.0,32.14,23.26
2016,3,20,7,30,539.0,51.0,3.7,7.0,157.0,42.07,32.72
2016,3,20,7,45,606.5,59.5,3.9,8.0,215.0,48.83,39.02
2016,3,20,8,0,674.0,68.0,4.1,9.0,273.0,55.55,45.05
2016,3,20,8,15,719.5,74.0,4.25,9.5,332.0,60.12,49.02
2016,3,20,8,30,765.0,80.0,4.4,10.0,391.0,69.91,57.57
2016,3,20,8,45,795.0,84.5,4.6,11.0,448.0,73.26,60.12
2016,3,20,9,0,825.0,89.0,4.8,12.0,505.0,76.53,62.56
2016,3,20,9,15,847.5,93.0,4.8,12.0,558.5,124.02,73.75
2016,3,20,9,30,870.0,97.0,4.8,12.0,612.0,188.67,114.51
2016,3,20,9,45,887.0,99.5,4.8,12.5,659.5,258.24,170.86
2016,3,20,10,0,904.0,102.0,4.8,13.0,707.0,323.63,228.47
2016,3,20,10,15,916.0,104.5,4.8,13.5,748.0,388.42,286.92
2016,3,20,10,30,928.0,107.0,4.8,14.0,789.0,453.37,344.79
2016,3,20,10,45,938.0,108.0,4.85,14.5,823.0,516.18,399.66
2016,3,20,11,0,948.0,109.0,4.9,15.0,857.0,578.35,452.33
2016,3,20,11,15,953.5,110.5,4.95,15.0,882.5,637.47,501.96
2016,3,20,11,30,959.0,112.0,5.0,15.0,908.0,694.95,548.99
2016,3,20,11,45,964.0,112.0,5.05,15.5,924.5,748.98,591.17
2016,3,20,12,0,969.0,112.0,5.1,16.0,941.0,800.81,630.6
2016,3,20,12,15,970.5,112.5,5.1,16.0,948.0,847.99,665.79
2016,3,20,12,30,972.0,113.0,5.1,16.0,955.0,892.25,697.38
2016,3,20,12,45,973.0,112.0,5.15,16.0,953.5,931.61,725.64
2016,3,20,13,0,974.0,111.0,5.2,16.0,952.0,967.58,751.48
2016,3,20,13,15,972.0,110.5,5.2,16.0,940.5,997.76,772.89
2016,3,20,13,30,970.0,110.0,5.2,16.0,929.0,1024.09,791.67
2016,3,20,13,45,967.5,108.0,5.2,16.5,909.5,1044.47,804.84
2016,3,20,14,0,965.0,106.0,5.2,17.0,890.0,1060.72,815.25
2016,3,20,14,15,958.0,104.5,5.2,17.0,861.0,1068.87,821.81
2016,3,20,14,30,951.0,103.0,5.2,17.0,832.0,1072.72,825.65
2016,3,20,14,45,944.0,100.0,5.2,17.0,795.5,1070.65,825.62
2016,3,20,15,0,937.0,97.0,5.2,17.0,759.0,1064.34,822.87
2016,3,20,15,15,924.0,95.0,5.1,16.5,715.0,1049.0,814.76
2016,3,20,15,30,911.0,93.0,5.0,16.0,671.0,1029.74,804.07
2016,3,20,15,45,896.5,89.0,4.95,16.0,621.5,1002.89,786.97
2016,3,20,16,0,882.0,85.0,4.9,16.0,572.0,972.5,767.42
2016,3,20,16,15,858.0,81.5,4.6,15.5,517.0,941.58,746.89
2016,3,20,16,30,834.0,78.0,4.3,15.0,462.0,896.32,715.71
2016,3,20,16,45,803.0,72.5,4.05,14.5,404.0,839.95,676.86
2016,3,20,17,0,772.0,67.0,3.8,14.0,346.0,782.07,635.96
2016,3,20,17,15,720.5,61.5,3.35,13.0,286.5,706.06,579.9
2016,3,20,17,30,669.0,56.0,2.9,12.0,227.0,630.81,521.86
2016,3,20,17,45,587.5,47.5,2.45,11.0,169.5,538.08,446.65
2016,3,20,18,0,506.0,39.0,2.0,10.0,112.0,444.56,366.35
2016,3,20,18,15,346.0,26.5,1.95,9.5,66.0,301.57,231.62
2016,3,20,18,30,186.0,14.0,1.9,9.0,20.0,123.62,0.0
2016,3,20,18,45,93.0,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,190.5,14.0,1.35,4.0,30.5,11.02,0.0
2016,3,21,7,0,381.0,28.0,1.5,5.0,61.0,23.34,13.98
2016,3,21,7,15,496.5,38.0,1.5,5.5,115.5,31.76,23.08
2016,3,21,7,30,612.0,48.0,1.5,6.0,170.0,43.73,34.46
2016,3,21,7,45,677.5,54.5,1.55,7.0,230.0,49.59,39.93
2016,3,21,8,0,743.0,61.0,1.6,8.0,290.0,55.5,45.2
2016,3,21,8,15,784.5,66.0,1.75,9.0,350.5,59.89,48.91
2016,3,21,8,30,826.0,71.0,1.9,10.0,411.0,64.24,52.46
2016,3,21,8,45,854.0,74.5,2.1,11.0,468.5,67.19,54.69
2016,3,21,9,0,882.0,78.0,2.3,12.0,526.0,77.23,63.14
2016,3,21,9,15,902.0,81.0,2.2,12.5,579.5,126.14,73.66
2016,3,21,9,30,922.0,84.0,2.1,13.0,633.0,192.3,114.28
2016,3,21,9,45,936.0,86.5,2.05,13.5,681.0,258.82,167.36
2016,3,21,10,0,950.0,89.0,2.0,14.0,729.0,326.23,225.79
2016,3,21,10,15,960.5,91.0,1.95,14.0,770.0,392.75,284.97
2016,3,21,10,30,971.0,93.0,1.9,14.0,811.0,459.18,343.19
2016,3,21,10,45,978.5,94.5,1.9,14.5,844.5,523.51,397.63
2016,3,21,11,0,986.0,96.0,1.9,15.0,878.0,586.84,449.27
2016,3,21,11,15,991.0,97.0,1.85,15.5,902.5,647.09,496.39
2016,3,21,11,30,996.0,98.0,1.8,16.0,927.0,705.55,540.3
2016,3,21,11,45,998.5,98.5,1.8,16.5,943.0,759.87,580.03
2016,3,21,12,0,1001.0,99.0,1.8,17.0,959.0,811.65,616.71
2016,3,21,12,15,1002.0,99.5,1.8,17.0,966.0,859.56,649.53
2016,3,21,12,30,1003.0,100.0,1.8,17.0,973.0,904.39,679.14
2016,3,21,12,45,1002.5,100.0,1.85,17.5,970.5,944.23,704.5
2016,3,21,13,0,1002.0,100.0,1.9,18.0,968.0,980.51,727.38
2016,3,21,13,15,999.0,99.5,1.95,18.0,956.0,1010.32,747.38
2016,3,21,13,30,996.0,99.0,2.0,18.0,944.0,1036.11,764.92
2016,3,21,13,45,991.0,98.0,2.1,18.5,923.0,1055.37,777.57
2016,3,21,14,0,986.0,97.0,2.2,19.0,902.0,1070.35,787.64
2016,3,21,14,15,979.5,96.0,2.25,19.0,872.5,1079.54,795.03
2016,3,21,14,30,973.0,95.0,2.3,19.0,843.0,1084.39,799.87
2016,3,21,14,45,954.0,98.0,2.35,19.0,803.5,1076.88,796.96
2016,3,21,15,0,935.0,101.0,2.4,19.0,764.0,1065.2,791.63
2016,3,21,15,15,922.0,98.5,2.4,18.5,720.0,1049.33,784.62
2016,3,21,15,30,909.0,96.0,2.4,18.0,676.0,1029.51,775.13
2016,3,21,15,45,891.0,93.0,2.45,18.0,625.5,1000.46,758.61
2016,3,21,16,0,873.0,90.0,2.5,18.0,575.0,979.82,747.79
2016,3,21,16,15,848.0,86.0,2.3,17.5,519.5,935.81,719.68
2016,3,21,16,30,823.0,82.0,2.1,17.0,464.0,889.19,689.57
2016,3,21,16,45,788.5,77.0,1.95,17.0,405.5,830.58,649.65
2016,3,21,17,0,754.0,72.0,1.8,17.0,347.0,770.64,607.89
2016,3,21,17,15,701.0,66.0,1.7,15.5,287.0,699.28,559.89
2016,3,21,17,30,648.0,60.0,1.6,14.0,227.0,623.88,505.97
2016,3,21,17,45,563.5,51.0,1.5,13.0,170.0,522.96,427.72
2016,3,21,18,0,479.0,42.0,1.4,12.0,113.0,427.59,348.63
2016,3,21,18,15,323.5,28.5,1.5,11.5,67.0,287.89,220.77
2016,3,21,18,30,168.0,15.0,1.6,11.0,21.0,113.06,0.0
2016,3,21,18,45,84.0,7.5,1.7,11.0,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,146.0,16.0,3.65,8.5,29.5,13.03,0.0
2016,3,22,7,0,292.0,32.0,4.0,9.0,59.0,26.28,16.43
2016,3,22,7,15,405.5,44.5,4.15,10.0,111.0,36.4,26.75
2016,3,22,7,30,519.0,57.0,4.3,11.0,163.0,46.53,36.24
2016,3,22,7,45,593.0,64.0,4.45,12.0,221.5,52.01,41.27
2016,3,22,8,0,667.0,71.0,4.6,13.0,280.0,57.58,46.13
2016,3,22,8,15,710.5,77.0,5.1,14.0,338.5,62.02,49.81
2016,3,22,8,30,754.0,83.0,5.6,15.0,397.0,71.86,58.14
2016,3,22,8,45,783.5,87.5,6.1,16.0,453.0,75.1,60.52
2016,3,22,9,0,813.0,92.0,6.6,17.0,509.0,78.25,62.8
2016,3,22,9,15,834.5,96.0,6.6,17.5,561.0,124.7,73.25
2016,3,22,9,30,856.0,100.0,6.6,18.0,613.0,188.34,112.41
2016,3,22,9,45,870.0,103.5,6.6,18.5,659.5,252.45,163.47
2016,3,22,10,0,884.0,107.0,6.6,19.0,706.0,321.22,222.89
2016,3,22,10,15,895.5,109.0,6.6,19.5,745.5,384.22,279.0
2016,3,22,10,30,907.0,111.0,6.6,20.0,785.0,447.32,334.66
2016,3,22,10,45,914.5,113.0,6.6,20.5,817.5,508.46,387.56
2016,3,22,11,0,922.0,115.0,6.6,21.0,850.0,568.73,438.18
2016,3,22,11,15,573.0,267.5,6.55,21.0,728.5,548.36,425.27
2016,3,22,11,30,224.0,420.0,6.5,21.0,607.0,476.92,369.54
2016,3,22,11,45,577.0,272.0,6.5,21.5,766.5,630.19,490.14
2016,3,22,12,0,930.0,124.0,6.5,22.0,926.0,781.4,607.49
2016,3,22,12,15,931.0,124.5,6.45,22.0,932.5,826.55,641.13
2016,3,22,12,30,932.0,125.0,6.4,22.0,939.0,868.87,671.17
2016,3,22,12,45,929.5,125.5,6.4,22.5,936.0,905.25,695.67
2016,3,22,13,0,927.0,126.0,6.4,23.0,933.0,938.21,717.62
2016,3,22,13,15,924.0,125.5,6.35,23.0,921.0,966.26,737.25
2016,3,22,13,30,921.0,125.0,6.3,23.0,909.0,990.57,754.31
2016,3,22,13,45,655.0,245.0,6.25,23.5,796.5,902.55,689.84
2016,3,22,14,0,389.0,365.0,6.2,24.0,684.0,753.07,575.9
2016,3,22,14,15,639.5,243.0,6.15,24.0,746.5,916.93,701.05
2016,3,22,14,30,890.0,121.0,6.1,24.0,809.0,1028.05,779.87
2016,3,22,14,45,886.5,115.5,6.05,24.0,774.0,1026.8,779.42
2016,3,22,15,0,883.0,110.0,6.0,24.0,739.0,1021.41,776.91
2016,3,22,15,15,868.5,107.5,5.95,23.5,695.5,1017.76,777.38
2016,3,22,15,30,854.0,105.0,5.9,23.0,652.0,996.6,765.77
2016,3,22,15,45,833.0,102.0,5.85,23.0,602.0,964.85,745.31
2016,3,22,16,0,812.0,99.0,5.8,23.0,552.0,929.89,722.56
2016,3,22,16,15,785.5,95.0,5.6,22.5,498.0,885.62,693.52
2016,3,22,16,30,759.0,91.0,5.4,22.0,444.0,838.96,662.39
2016,3,22,16,45,719.0,86.0,5.25,22.0,387.0,783.28,623.0
2016,3,22,17,0,679.0,81.0,5.1,22.0,330.0,721.22,578.0
2016,3,22,17,15,624.0,73.5,5.05,21.0,272.5,643.48,522.07
2016,3,22,17,30,569.0,66.0,5.0,20.0,215.0,567.32,464.6
2016,3,22,17,45,475.0,56.5,5.0,19.5,159.5,461.89,379.79
2016,3,22,18,0,381.0,47.0,5.0,19.0,104.0,362.64,294.87
2016,3,22,18,15,240.0,31.0,5.1,18.5,61.5,231.61,176.25
2016,3,22,18,30,99.0,15.0,5.2,18.0,19.0,96.48,0.0
2016,3,22,18,45,49.5,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,76.5,19.5,4.2,16.5,27.0,14.71,0.0
2016,3,23,7,0,153.0,39.0,4.4,17.0,54.0,29.01,18.31
2016,3,23,7,15,255.0,56.5,4.7,17.5,101.5,42.0,30.78
2016,3,23,7,30,357.0,74.0,5.0,18.0,149.0,54.83,42.48
2016,3,23,7,45,178.5,84.0,5.35,18.5,121.5,60.59,47.7
2016,3,23,8,0,0.0,94.0,5.7,19.0,94.0,69.58,55.49
2016,3,23,8,15,12.5,126.5,6.0,19.5,131.5,91.88,74.64
2016,3,23,8,30,25.0,159.0,6.3,20.0,169.0,113.7,93.04
2016,3,23,8,45,72.5,194.0,6.6,20.5,230.5,131.53,107.76
2016,3,23,9,0,120.0,229.0,6.9,21.0,292.0,147.38,120.6
2016,3,23,9,15,61.0,200.5,6.95,21.5,233.0,143.26,109.52
2016,3,23,9,30,2.0,172.0,7.0,22.0,174.0,127.96,98.36
2016,3,23,9,45,25.5,232.5,7.05,22.5,250.5,171.51,131.67
2016,3,23,10,0,49.0,293.0,7.1,23.0,327.0,222.38,170.54
2016,3,23,10,15,40.0,297.5,7.0,23.0,326.0,230.34,177.01
2016,3,23,10,30,31.0,302.0,6.9,23.0,325.0,236.79,182.18
2016,3,23,10,45,157.0,344.0,6.85,23.5,469.0,331.45,254.09
2016,3,23,11,0,283.0,386.0,6.8,24.0,613.0,444.26,339.76
2016,3,23,11,15,251.5,404.5,6.7,24.5,610.5,464.88,355.32
2016,3,23,11,30,220.0,423.0,6.6,25.0,608.0,476.16,363.43
