Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,45,541.5,284.5,6.5,25.5,751.0,614.53,470.46
2016,3,23,12,0,863.0,146.0,6.4,26.0,894.0,759.39,580.67
2016,3,23,12,15,587.5,286.5,6.25,26.0,798.0,717.48,545.68
2016,3,23,12,30,312.0,427.0,6.1,26.0,702.0,636.84,481.88
2016,3,23,12,45,306.5,427.5,5.95,26.5,696.5,653.42,493.16
2016,3,23,13,0,301.0,428.0,5.8,27.0,691.0,668.27,502.7
2016,3,23,13,15,580.0,287.0,5.65,27.0,785.5,823.26,619.89
2016,3,23,13,30,859.0,146.0,5.5,27.0,880.0,966.21,721.48
2016,3,23,13,45,490.0,278.0,5.4,27.0,695.0,770.03,580.32
2016,3,23,14,0,121.0,410.0,5.3,27.0,510.0,515.8,388.75
2016,3,23,14,15,116.0,394.0,5.15,27.0,487.5,502.48,380.09
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,464.66,352.91
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,531.32,404.19
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,573.89,437.46
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,786.65,599.12
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,946.35,713.54
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,919.13,695.23
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,881.88,671.24
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,835.74,641.48
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,787.64,609.91
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,723.98,565.52
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,659.94,519.89
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,580.65,463.22
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,497.61,401.1
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,399.56,322.49
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,308.61,246.12
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,179.25,133.77
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,16.44,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.08,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,12.99,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,26.37,16.89
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,34.99,25.59
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,43.69,33.88
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,48.3,38.18
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,57.39,46.31
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,61.24,49.58
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,65.09,52.75
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,67.96,55.0
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,70.78,57.17
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,125.08,73.63
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,189.41,113.33
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,254.18,165.49
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,320.33,223.85
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,385.81,283.22
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,451.35,342.04
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,514.87,397.89
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,577.77,451.55
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,637.49,501.9
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,695.47,549.45
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,749.48,591.74
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,801.0,630.94
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,848.61,666.05
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,893.21,697.71
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,932.01,724.07
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,967.24,747.75
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,997.41,768.63
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,1023.65,786.74
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,1043.47,800.75
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,1059.06,811.97
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,1068.4,818.63
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,1073.42,822.48
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,1069.23,820.56
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,1060.82,815.96
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,1046.09,806.37
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,1027.4,794.2
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,1000.19,776.6
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,969.45,756.6
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,928.09,728.51
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,894.55,705.92
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,839.17,666.6
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,782.3,625.5
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,707.9,571.77
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,634.22,516.23
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,536.51,439.09
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,451.1,367.26
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,314.85,244.95
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,174.63,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,6.29,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,13.01,0.0
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,26.55,17.47
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,34.85,25.78
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,43.22,33.73
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,49.27,39.23
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,59.81,48.55
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,63.94,51.9
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,68.02,55.12
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,71.39,57.66
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,74.65,60.05
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,121.57,70.26
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,192.29,114.53
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,256.46,164.72
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,321.24,219.64
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,384.98,275.45
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,448.66,330.45
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,510.46,381.85
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,571.04,430.31
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,628.5,475.5
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,684.26,517.87
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,736.16,555.4
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,785.43,589.9
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,830.09,621.18
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,871.82,648.57
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,907.65,671.2
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,939.88,691.39
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,921.14,679.78
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,863.49,638.89
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,957.35,706.66
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,1018.47,745.92
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,1024.45,750.64
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,1026.33,753.48
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,1021.14,752.5
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,1026.04,758.33
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,1008.09,750.15
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,986.35,739.71
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,955.08,721.42
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,920.59,700.87
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,876.38,672.24
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,836.02,645.97
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,777.0,605.18
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,717.13,563.05
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,640.89,510.89
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,566.13,457.13
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,468.36,381.64
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,375.99,305.01
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,252.11,195.77
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,120.97,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,43.11,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,16.25,1.32
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,32.18,22.22
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,44.75,34.27
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,57.22,45.82
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,66.9,54.45
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,80.2,65.98
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,102.06,84.84
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,119.0,99.08
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,99.31,81.35
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,89.79,72.58
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,132.06,81.76
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,191.47,117.77
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,246.94,174.53
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,265.29,201.77
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,293.24,223.46
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,321.61,245.19
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,386.79,293.35
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,466.24,352.06
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,509.66,384.85
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,555.18,418.94
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,627.51,471.37
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,700.34,523.12
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,736.76,548.95
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,771.34,573.47
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,852.0,631.48
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,924.23,680.62
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,951.22,697.88
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,974.52,713.22
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,927.95,683.08
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,856.49,633.08
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,854.95,633.56
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,850.23,631.37
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,826.11,615.66
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,799.06,598.14
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,748.82,563.85
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,675.64,513.68
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,652.93,499.96
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,627.85,484.06
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,527.78,411.12
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,409.8,323.26
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,369.5,294.33
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,329.16,264.17
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,285.11,230.83
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,241.06,196.26
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,188.94,153.16
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,137.75,109.51
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,81.34,59.71
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,11.44,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,5.9,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,17.07,3.49
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,33.52,22.95
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,46.35,34.96
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,59.06,46.5
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,68.91,55.23
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,78.55,63.53
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,85.26,69.07
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,94.15,76.36
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,123.66,101.18
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,153.65,125.98
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,146.65,111.99
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,125.23,96.72
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,185.25,142.56
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,255.41,196.3
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,324.6,242.11
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,439.8,328.87
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,497.84,378.01
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,556.23,426.31
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,611.45,471.49
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,665.58,514.66
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,719.44,557.08
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,764.16,592.31
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,808.34,625.47
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,849.9,654.99
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,887.79,680.1
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,922.73,702.92
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,950.01,721.36
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,973.65,737.29
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,993.53,751.43
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,1009.54,763.06
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,1016.77,768.46
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,1019.95,771.31
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,1016.97,770.16
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,1009.92,766.45
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,1006.5,765.45
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,985.56,752.52
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,958.28,735.39
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,927.6,715.92
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,884.55,687.51
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,839.06,657.63
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,782.99,619.76
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,731.39,584.26
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,657.05,530.41
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,584.03,475.39
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,490.38,401.5
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,401.82,327.01
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,223.52,174.71
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,31.63,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,10.62,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,14.94,3.86
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,30.41,21.07
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,38.89,29.3
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,47.4,37.2
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,53.57,42.72
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,59.68,47.98
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,63.67,51.3
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,73.13,59.36
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,76.58,61.92
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,79.91,64.33
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,124.79,73.72
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,187.59,111.73
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,251.05,161.65
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,319.28,219.73
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,381.46,274.03
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,443.65,327.55
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,503.88,378.18
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,563.02,426.18
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,619.05,470.87
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,673.44,512.83
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,724.17,550.0
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,772.46,584.22
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,816.49,615.69
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,857.67,642.94
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,892.56,664.42
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,923.95,683.4
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,950.38,699.82
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,973.09,713.75
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,988.22,721.94
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,999.32,727.68
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,1004.95,731.46
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,1006.55,732.87
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,1014.38,739.13
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,1003.46,733.48
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,985.03,723.32
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,962.91,710.92
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,930.91,692.63
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,895.8,672.17
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,857.14,648.81
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,810.07,619.32
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,750.83,581.13
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,690.92,541.33
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,616.24,489.32
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,542.97,436.02
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,448.3,362.68
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,358.75,289.05
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,240.69,187.42
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,123.12,21.15
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,42.77,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,17.43,6.3
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,34.56,24.19
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,45.76,34.71
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,56.9,44.85
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,67.43,54.05
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,74.64,60.08
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,66.8,52.96
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,72.13,57.29
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,72.88,57.6
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,73.54,57.82
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,69.32,51.4
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,64.71,47.38
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,79.59,59.17
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,94.21,70.6
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,119.74,90.69
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,145.79,111.03
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,130.16,98.36
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,113.8,85.2
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,107.34,80.03
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,100.72,74.73
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,110.13,81.94
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,119.72,89.26
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,123.21,91.96
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,126.76,94.73
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,126.73,94.53
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,126.66,94.33
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,126.96,94.61
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,127.23,94.88
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,121.63,90.38
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,115.93,85.83
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,104.49,77.0
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,93.01,68.12
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,82.01,59.59
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,71.07,51.07
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,58.59,41.28
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,46.15,31.47
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,104.78,78.59
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,171.58,131.74
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,140.59,107.65
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,109.74,83.41
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,95.45,72.37
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,81.11,61.1
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,66.7,49.55
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,52.19,37.69
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,38.03,25.9
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,25.19,15.06
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,15.61,6.75
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,6.07,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.15,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,1.89,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,3.78,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,6.82,0.28
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,9.87,3.01
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,12.92,5.7
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,15.99,8.36
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,34.79,24.71
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,53.72,40.98
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,58.0,44.49
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,62.3,47.99
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,73.79,54.94
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,84.91,63.78
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,76.26,56.48
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,67.15,48.87
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,80.19,59.25
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,93.13,69.49
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,123.98,93.72
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,155.51,118.26
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,157.97,120.08
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,160.46,121.96
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,156.85,118.84
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,153.07,115.61
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,168.46,127.62
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,184.19,139.86
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,231.36,176.11
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,280.27,213.24
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,356.56,271.51
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,421.13,320.27
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,446.36,339.67
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,472.25,359.64
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,421.61,321.7
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,369.27,282.28
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,464.82,355.84
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,537.98,411.39
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,608.95,466.84
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,653.27,502.89
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,502.54,390.33
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,356.01,277.81
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,368.22,289.39
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,356.98,282.68
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,324.11,257.94
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,290.73,232.44
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,445.89,359.13
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,552.59,442.08
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,464.66,372.25
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,381.26,303.21
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,263.95,203.66
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,145.1,48.45
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,51.62,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,6.29,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,21.79,10.75
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,37.3,26.37
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,49.08,37.22
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,60.75,47.68
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,68.35,54.31
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,72.52,57.74
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,76.88,61.21
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,81.17,64.54
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,80.26,63.25
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,86.28,67.85
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,129.22,76.36
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,190.33,112.23
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,250.08,157.11
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,317.13,212.17
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,379.77,265.65
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,442.6,318.65
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,503.81,369.1
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,564.98,417.93
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,622.67,463.56
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,678.74,506.68
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,731.49,545.21
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,782.03,581.07
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,827.94,613.49
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,870.95,642.17
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,909.53,667.72
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,944.76,690.99
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,973.38,709.87
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,998.14,726.31
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,1017.43,739.29
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,1032.61,749.76
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,1040.73,755.48
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,1044.61,758.67
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,1039.94,756.91
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,1031.16,752.71
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,1016.21,745.43
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,997.39,735.76
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,969.78,718.91
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,938.77,699.85
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,908.43,681.5
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,864.25,653.48
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,809.79,617.92
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,753.94,580.57
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,681.03,532.78
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,608.9,482.99
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,512.96,411.02
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,417.82,334.43
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,294.27,229.6
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,173.11,70.26
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,62.95,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.51,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,21.5,11.34
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,36.69,26.49
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,53.74,42.17
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,70.39,57.25
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,85.22,70.24
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,99.71,82.59
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,115.47,96.11
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,130.62,108.93
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,115.68,95.41
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,108.67,88.87
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,165.03,116.27
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,221.64,160.96
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,266.62,196.43
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,311.56,233.53
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,227.87,174.48
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,116.03,89.04
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,69.12,50.94
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,20.83,11.45
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,37.5,25.08
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,54.24,38.69
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,55.06,39.31
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,55.86,39.94
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,172.6,134.16
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,293.99,230.02
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,413.62,323.77
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,544.02,423.48
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,435.75,340.17
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,338.02,263.67
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,283.02,220.72
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,246.77,192.08
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,189.75,147.51
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,133.07,102.5
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,165.53,128.95
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,199.55,156.55
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,423.67,340.18
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,632.93,506.16
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,517.1,416.06
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,426.04,343.92
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,366.11,297.34
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,286.66,234.13
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,254.86,209.23
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,223.29,183.97
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,189.49,156.31
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,155.72,128.06
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,249.56,209.12
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,314.57,261.62
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,211.47,169.51
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,94.94,42.57
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,33.11,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,10.23,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,22.14,12.6
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,33.89,24.65
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,41.21,31.71
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,48.61,38.53
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,53.4,42.75
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,62.95,51.06
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,66.96,54.25
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,70.9,57.31
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,73.49,59.12
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,76.0,60.84
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,128.96,76.08
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,192.84,114.01
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,256.82,163.68
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,321.63,218.56
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,385.7,274.98
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,449.59,330.74
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,511.55,383.03
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,572.52,432.76
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,630.45,479.61
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,686.61,523.79
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,738.72,562.8
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,788.36,598.96
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,833.83,631.76
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,876.29,660.57
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,913.87,684.9
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,947.95,706.76
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,976.6,725.96
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1001.37,742.65
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1019.32,754.94
