Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,61.56,45.63
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,46.67,33.3
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,32.12,21.04
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,20.59,11.18
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,9.11,1.1
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,4.72,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,5.11,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,9.88,1.78
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,21.75,13.2
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,33.62,24.03
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,47.5,36.58
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,61.24,48.82
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,75.19,60.92
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,89.0,72.66
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,109.51,89.95
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,129.67,106.63
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,93.76,75.41
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,52.28,39.56
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,73.21,54.69
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,93.02,70.61
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,94.77,71.66
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,96.49,72.72
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,201.73,154.73
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,312.04,238.71
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,235.22,180.08
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,146.16,110.97
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,149.62,113.77
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,153.14,116.48
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,160.19,121.71
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,167.34,127.0
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,198.11,150.83
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,229.64,175.03
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,316.62,240.9
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,399.41,301.93
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,366.78,277.44
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,332.31,251.85
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,500.42,378.75
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,675.73,504.18
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,629.19,470.31
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,600.17,449.76
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,379.52,289.46
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,130.51,97.88
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,222.63,171.26
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,309.76,238.9
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,428.2,331.8
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,542.32,418.58
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,460.45,359.23
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,400.84,315.9
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,560.69,442.63
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,671.93,527.01
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,604.45,478.46
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,538.07,430.06
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,452.91,364.24
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,372.21,298.9
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,267.87,212.15
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,179.99,129.24
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,62.81,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,11.41,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,22.06,11.54
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,33.54,23.56
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,47.51,36.41
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,55.34,43.6
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,63.09,50.45
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,86.95,71.23
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,114.54,94.84
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,120.15,99.11
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,128.63,105.78
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,146.95,120.48
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,171.24,139.88
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,189.12,139.52
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,229.87,164.17
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,253.54,170.88
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,311.21,209.24
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,375.22,264.39
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,435.12,316.09
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,492.59,364.32
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,549.17,410.38
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,603.33,453.9
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,655.87,494.91
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,704.09,530.81
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,749.88,563.94
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,791.95,594.55
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,831.28,622.25
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,865.29,643.94
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,896.02,663.31
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,921.64,680.19
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,943.62,694.7
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,958.63,703.65
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,969.71,710.15
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,975.44,715.72
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,977.19,718.89
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,985.11,725.31
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,974.48,719.61
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,957.05,709.31
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,935.97,696.73
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,905.3,678.13
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,871.55,657.42
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,835.35,635.79
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,791.28,608.32
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,735.84,572.2
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,679.59,534.56
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,610.11,485.7
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,541.73,435.23
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,457.04,368.85
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,376.52,303.0
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,272.54,216.66
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,183.55,133.77
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,64.03,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,12.2,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,23.46,13.09
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,35.88,25.62
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,48.25,36.96
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,59.06,46.72
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,72.51,58.51
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,93.84,76.84
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,110.99,91.18
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,130.87,107.54
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,145.35,119.04
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,157.37,128.1
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,176.42,142.79
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,193.96,146.03
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,228.84,168.89
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,263.61,193.35
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,301.87,221.39
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,346.19,247.38
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,430.79,308.23
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,487.7,354.92
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,544.05,400.04
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,597.03,441.19
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,648.4,479.93
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,695.04,514.17
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,739.0,545.63
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,780.53,575.57
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,819.46,603.22
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,853.22,624.58
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,883.88,643.8
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,908.64,660.02
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,929.8,673.98
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,796.0,582.26
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,594.67,437.89
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,605.38,448.22
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,614.91,456.52
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,812.52,601.4
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,962.69,704.5
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,944.83,692.93
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,923.38,680.62
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,892.41,662.38
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,858.43,642.04
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,821.56,620.09
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,776.84,592.34
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,721.89,556.8
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,666.18,519.79
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,597.73,472.2
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,530.4,422.88
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,446.49,357.58
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,366.84,292.96
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,265.79,209.46
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,179.49,130.41
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,62.53,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,12.2,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,23.36,13.11
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,42.06,30.7
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,60.53,47.36
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,71.29,57.01
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,82.52,66.75
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,86.42,69.88
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,87.91,70.81
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,71.94,56.7
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,53.75,40.77
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,76.85,60.11
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,98.53,77.89
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,99.75,74.94
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,100.95,75.53
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,110.21,82.48
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,119.68,89.56
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,139.48,104.84
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,159.85,120.54
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,143.58,107.54
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,126.53,94.0
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,123.41,91.5
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,120.16,88.92
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,232.79,175.59
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,348.49,262.29
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,232.3,174.58
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,106.92,78.05
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,117.0,86.02
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,127.27,94.07
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,228.93,172.62
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,353.68,266.92
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,354.82,267.87
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,355.75,268.94
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,254.76,193.23
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,174.9,132.13
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,213.65,162.65
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,254.18,194.33
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,230.77,176.89
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,207.19,159.24
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,188.11,144.65
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,168.99,129.95
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,148.54,114.24
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,128.2,98.43
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,100.11,76.14
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,72.23,53.73
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,60.23,44.17
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,48.3,34.48
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,37.49,25.5
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,26.71,16.42
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,17.51,8.62
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,8.34,0.72
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,4.16,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,4.54,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,9.11,1.68
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,23.28,14.32
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,37.3,26.76
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,53.83,41.34
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,70.1,55.5
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,93.41,75.33
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,112.26,90.99
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,120.75,97.83
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,124.92,100.97
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,142.41,115.05
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,159.67,128.75
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,155.22,118.54
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,149.64,113.67
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,177.14,134.41
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,205.83,155.91
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,218.5,165.52
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,231.15,175.12
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,222.54,168.11
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,213.02,160.45
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,220.09,165.8
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,227.28,171.21
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,368.02,278.13
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,512.3,384.75
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,529.88,397.35
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,546.84,409.85
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,538.86,403.71
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,528.17,395.61
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,403.29,304.64
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,271.89,205.91
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,179.13,135.19
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,87.44,63.65
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,104.02,77.03
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,120.89,90.61
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,79.39,57.91
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,39.32,26.0
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,59.42,42.3
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,79.86,58.94
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,90.19,67.4
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,101.0,76.3
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,53.02,37.79
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,7.63,0.65
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,13.35,5.43
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,19.07,10.23
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,15.99,7.73
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,12.93,5.21
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,9.87,2.63
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,6.82,0.03
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,4.16,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.51,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.75,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,2.64,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,5.3,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,10.62,3.53
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,15.97,8.32
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,22.47,14.12
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,29.0,19.87
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,17.14,9.39
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,10.67,3.64
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,16.04,8.26
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,75.85,59.37
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,129.38,103.98
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,144.79,111.07
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,161.34,123.57
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,202.79,154.34
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,254.77,193.02
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,194.7,147.55
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,124.13,93.17
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,128.51,96.36
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,133.02,99.57
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,237.97,180.32
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,347.26,262.14
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,361.13,272.09
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,374.93,282.29
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,378.97,285.88
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,382.42,289.09
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,437.34,330.51
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,495.2,373.56
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,409.6,310.22
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,303.14,230.33
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,359.39,273.5
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,400.68,304.79
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,293.67,224.37
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,173.9,132.29
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,208.93,160.11
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,245.49,188.73
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,217.11,167.27
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,188.58,145.58
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,313.32,245.96
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,443.69,347.09
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,272.34,214.53
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,83.87,62.96
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,97.63,74.62
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,113.52,87.78
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,95.68,73.63
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,77.7,59.14
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,60.03,44.49
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,42.08,29.39
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,27.53,17.01
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,14.47,5.66
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,7.22,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,10.29,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,20.59,11.4
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,37.46,26.84
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,54.08,41.85
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,69.16,55.31
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,84.56,68.77
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,90.78,73.87
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,94.62,76.78
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,111.53,90.8
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,128.23,104.4
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,133.43,108.16
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,138.47,111.79
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,172.04,131.79
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,218.55,165.37
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,245.5,184.84
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,274.08,205.97
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,282.29,212.99
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,287.62,217.59
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,267.48,202.31
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,244.41,184.64
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,205.74,155.25
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,165.02,124.04
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,247.38,186.65
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,331.46,248.67
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,338.16,253.27
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,344.67,258.03
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,533.47,398.82
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,724.73,534.16
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,805.78,591.58
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,889.94,650.85
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,812.6,595.27
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,715.35,526.32
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,688.24,508.39
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,658.73,488.13
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,487.73,366.6
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,313.75,237.39
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,206.71,157.46
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,123.14,92.69
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,164.93,126.37
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,209.27,161.59
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,160.33,123.55
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,112.16,85.53
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,353.23,282.33
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,555.26,436.46
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,488.35,385.57
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,423.5,336.88
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,334.92,267.95
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,266.69,212.44
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,186.82,146.35
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,112.53,82.06
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,53.25,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,6.45,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,12.93,5.13
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,23.66,14.86
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,34.42,24.5
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,47.18,35.78
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,59.61,46.61
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,59.89,46.63
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,59.91,46.39
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,35.6,25.26
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,11.45,4.29
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,34.89,24.41
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,58.49,44.31
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,141.12,104.8
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,231.67,167.45
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,269.57,194.61
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,309.29,224.77
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,352.65,257.55
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,401.04,294.54
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,455.79,334.34
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,527.27,387.68
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,576.9,426.31
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,625.37,463.13
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,674.32,498.74
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,713.86,527.29
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,753.71,555.38
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,791.11,581.13
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,822.63,602.29
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,865.38,630.22
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,889.65,646.55
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,910.32,660.75
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,924.26,670.06
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,934.3,677.04
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,937.53,679.83
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,936.87,680.34
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,931.73,678.17
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,922.76,673.71
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,904.22,662.57
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,882.26,649.37
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,857.67,634.52
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,823.88,613.56
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,782.03,588.22
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,738.27,561.22
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,685.23,526.59
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,631.4,490.6
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,564.82,443.57
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,499.41,395.64
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,414.01,329.87
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,341.12,271.11
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,251.58,197.66
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,171.45,127.57
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,82.54,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,14.53,0.0
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,28.26,17.97
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,44.65,32.95
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,60.75,47.33
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,74.89,59.82
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,87.0,70.28
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,47.95,36.24
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,22.16,13.63
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,39.09,28.17
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,36.43,25.7
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,33.77,23.28
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,44.23,30.42
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,54.73,38.7
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,56.72,40.1
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,58.72,41.51
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,104.86,77.75
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,150.62,113.01
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,237.49,178.14
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,330.25,245.44
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,439.84,324.23
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,572.71,417.91
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,644.36,469.52
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,713.52,520.26
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,753.77,548.57
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,791.61,575.06
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,824.52,596.15
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,854.5,614.74
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,879.15,632.36
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,900.36,647.97
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,914.83,658.87
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,940.74,677.26
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,944.94,681.13
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,945.21,682.9
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,937.89,679.98
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,926.8,674.82
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,907.69,663.97
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,885.12,650.99
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,855.15,633.67
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,828.42,618.44
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,786.18,592.69
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,742.01,565.3
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,687.89,529.29
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,633.16,492.1
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,567.37,445.72
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,502.73,398.3
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,422.77,337.08
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,342.71,273.32
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,253.92,200.08
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,174.44,130.53
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,84.32,2.23
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,14.11,0.34
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,28.6,18.69
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,37.8,27.56
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,46.99,36.02
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,53.08,41.51
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,59.15,46.76
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,63.77,50.49
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,68.31,54.04
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,77.03,61.1
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,79.99,63.12
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,82.64,64.87
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,85.16,66.49
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,121.94,71.61
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,182.65,104.88
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,250.04,155.04
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,311.01,205.17
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,370.58,256.34
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,429.82,307.1
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,487.07,354.76
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,543.22,400.14
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,596.89,443.13
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,648.88,483.69
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,697.36,519.71
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,743.59,553.13
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,785.22,583.44
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,824.08,611.01
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,858.38,634.24
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,889.44,655.28
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,915.34,672.59
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,937.55,687.53
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,953.26,698.28
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,964.96,706.57
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,970.33,710.49
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,971.65,711.95
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,966.6,709.8
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,957.62,705.25
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,941.06,696.47
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,932.71,693.32
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,903.91,675.51
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,871.95,655.7
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,831.28,630.01
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,788.28,602.45
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,736.42,567.1
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,687.56,533.38
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,622.77,489.21
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,558.8,443.48
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,479.56,382.89
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,404.11,322.53
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,307.29,243.43
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,220.14,167.21
