Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,107.03,15.75
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.49,1.85
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.37,19.41
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,38.56,28.12
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,47.75,36.43
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,53.83,41.84
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,59.88,47.01
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,64.48,50.78
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,68.99,54.37
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,78.12,61.83
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,81.38,64.22
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,83.62,65.61
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,85.73,66.88
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,122.26,71.93
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,183.12,104.93
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,250.03,154.23
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,310.38,203.35
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,369.95,253.69
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,429.2,303.46
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,485.83,349.59
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,541.22,393.23
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,594.54,434.64
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,646.16,473.54
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,693.54,507.42
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,738.65,538.67
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,780.27,567.79
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,819.17,594.46
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,852.4,615.69
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,882.34,634.77
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,908.0,651.76
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,930.01,666.55
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,945.56,677.37
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,957.19,685.91
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,962.12,691.05
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,963.04,693.82
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,958.13,693.02
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,949.35,689.87
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,945.33,690.74
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,924.49,680.66
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,896.46,665.1
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,865.27,647.28
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,824.01,621.96
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,780.44,594.77
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,732.12,563.02
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,678.17,526.62
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,612.81,481.95
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,548.33,435.3
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,467.06,373.07
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,389.84,311.34
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,295.0,233.94
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,207.24,157.91
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,99.85,23.12
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,17.01,4.34
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,33.19,22.73
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,49.41,37.65
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,65.35,52.01
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,77.62,62.84
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,88.34,72.01
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,97.27,79.39
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,105.87,86.35
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,124.51,101.91
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,149.45,122.59
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,117.87,95.32
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,83.96,66.23
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,90.64,68.45
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,97.42,73.72
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,158.21,121.35
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,219.34,168.26
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,170.41,130.18
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,116.28,87.7
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,131.25,99.27
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,146.65,111.05
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,151.0,114.37
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,155.52,117.87
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,275.51,210.23
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,399.74,302.69
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,378.57,286.44
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,354.91,268.72
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,342.36,259.44
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,328.64,249.24
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,242.36,184.18
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,168.31,127.38
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,267.34,204.11
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,362.22,275.78
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,280.97,214.43
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,186.24,141.87
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,202.43,154.92
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,219.19,168.23
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,440.67,342.74
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,645.78,496.41
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,590.36,455.53
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,534.76,415.42
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,622.0,484.98
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,679.39,531.4
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,627.69,494.39
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,575.66,456.99
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,510.77,408.91
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,447.73,360.79
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,376.31,303.81
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,308.78,248.11
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,226.11,179.0
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,139.53,105.02
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,67.06,18.54
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,16.64,4.85
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,32.92,22.15
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,44.74,33.03
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,56.48,43.52
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,57.04,44.07
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,60.51,46.96
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,87.56,69.76
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,113.64,91.22
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,135.29,108.74
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,154.19,123.71
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,166.79,133.32
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,178.67,142.27
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,194.72,146.12
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,201.28,151.12
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,244.18,179.34
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,307.21,223.37
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,341.28,248.82
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,386.71,283.27
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,421.15,309.69
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,455.11,335.18
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,530.32,391.36
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,620.02,459.03
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,622.37,459.34
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,604.05,443.61
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,633.12,464.83
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,661.45,485.07
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,557.17,410.26
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,436.73,321.91
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,683.79,506.59
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,884.69,647.97
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,809.73,591.61
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,685.12,500.03
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,817.37,598.18
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,927.1,674.77
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,732.33,539.81
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,494.78,366.76
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,704.52,525.65
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,871.98,645.75
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,840.03,624.58
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,805.47,603.03
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,763.72,576.97
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,720.12,549.26
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,665.84,512.36
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,611.03,473.73
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,545.74,427.31
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,474.99,375.3
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,398.78,316.79
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,327.3,259.57
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,242.52,189.87
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,166.35,124.52
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,83.19,28.92
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,18.18,6.52
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,35.48,24.26
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,49.91,37.33
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,63.8,49.66
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,73.06,57.81
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,86.94,69.7
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,99.74,80.29
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,112.44,90.6
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,129.16,104.11
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,148.96,119.99
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,122.91,97.73
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,113.68,89.61
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,143.57,93.06
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,196.73,122.23
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,250.06,160.98
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,305.01,205.35
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,359.78,251.72
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,414.98,298.5
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,452.77,333.26
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,467.62,347.31
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,536.17,399.58
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,615.98,461.03
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,591.11,441.67
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,530.77,394.71
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,600.09,446.83
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,670.93,499.37
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,644.88,478.58
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,601.01,445.22
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,648.16,479.99
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,683.9,506.39
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,679.57,503.66
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,672.95,499.51
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,421.14,317.58
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,155.73,115.45
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,528.55,404.26
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,845.55,633.92
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,625.21,474.03
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,394.49,300.48
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,263.89,201.94
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,125.64,93.9
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,133.21,100.56
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,141.43,107.67
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,202.41,158.06
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,249.7,197.3
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,209.32,165.43
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,170.71,134.52
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,175.2,138.85
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,188.3,148.99
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,125.28,96.47
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,54.23,37.41
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,24.32,5.84
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,4.72,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,20.66,8.95
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,36.27,25.16
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,48.7,36.52
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,60.99,47.45
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,70.16,55.51
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,79.18,63.22
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,86.02,68.74
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,89.35,71.17
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,92.86,73.7
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,96.22,76.07
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,95.18,74.61
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,94.33,73.35
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,134.77,83.16
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,192.49,113.14
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,249.2,153.07
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,308.11,199.58
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,367.58,249.02
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,427.06,298.38
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,484.13,344.45
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,539.79,388.24
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,592.42,429.2
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,643.47,467.9
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,692.75,503.75
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,740.42,537.59
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,782.07,567.29
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,821.05,594.69
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,856.39,617.01
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,888.62,636.9
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,914.56,653.54
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,936.8,667.9
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,954.35,679.38
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,967.94,688.5
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,973.86,693.8
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,975.7,696.75
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,971.58,695.26
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,963.42,691.41
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,947.29,681.02
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,939.21,675.93
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,910.87,657.85
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,879.33,637.9
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,838.99,613.36
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,796.22,587.03
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,743.82,553.82
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,694.51,522.11
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,630.04,479.04
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,566.28,434.09
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,487.03,376.11
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,411.49,318.27
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,315.68,242.76
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,229.02,170.67
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,110.27,50.18
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,6.29,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,20.06,9.2
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,33.96,23.47
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,44.53,33.16
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,57.82,44.92
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,64.84,51.04
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,71.75,56.85
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,76.08,60.29
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,80.33,63.57
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,83.53,65.91
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,86.59,68.12
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,88.7,69.35
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,90.65,70.47
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,163.07,113.56
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,233.78,172.21
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,270.77,196.86
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,307.51,222.72
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,347.43,246.48
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,417.68,297.47
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,472.94,343.34
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,526.91,386.96
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,577.97,427.87
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,627.5,466.57
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,672.66,500.12
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,715.27,530.89
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,753.81,559.25
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,789.72,585.28
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,818.0,604.15
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,842.48,620.09
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,864.17,635.3
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,882.31,647.5
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,896.26,656.88
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,896.87,657.06
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,664.29,492.78
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,372.77,277.28
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,346.39,259.21
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,319.33,239.66
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,223.93,168.65
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,150.28,112.49
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,179.81,136.07
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,210.77,160.57
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,434.77,338.18
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,611.51,473.54
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,444.52,347.57
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,291.1,228.24
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,230.24,181.42
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,188.06,147.95
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,202.19,159.91
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,198.94,156.98
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,135.31,104.3
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,72.97,52.23
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,34.89,13.66
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.15,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,19.46,8.85
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,34.85,23.81
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,53.91,40.7
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,72.5,56.95
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,84.12,66.91
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,97.06,77.72
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,109.57,87.93
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,121.73,97.65
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,124.27,99.4
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,132.03,105.5
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,159.0,127.17
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,189.48,151.36
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,201.65,151.78
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,215.73,161.95
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,187.07,140.06
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,153.93,114.99
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,213.17,160.04
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,267.44,200.83
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,237.48,177.92
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,204.93,153.0
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,314.03,235.3
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,432.7,323.22
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,379.65,283.97
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,319.79,239.19
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,343.12,256.73
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,367.32,274.74
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,302.47,226.51
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,225.42,168.55
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,383.48,288.9
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,555.75,415.57
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,424.11,318.57
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,286.82,215.41
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,276.0,207.7
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,264.94,199.62
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,445.86,338.64
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,612.22,462.13
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,602.41,456.57
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,590.51,450.2
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,570.11,436.63
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,547.69,421.58
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,502.6,388.91
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,457.04,355.73
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,379.28,297.5
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,321.68,253.45
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,263.98,208.34
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,197.3,155.16
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,149.57,116.98
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,92.85,70.66
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,56.58,40.55
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,21.38,11.37
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,10.65,0.6
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,5.51,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,23.51,12.52
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,40.56,29.19
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,55.47,42.86
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,70.26,56.19
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,80.73,65.33
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,91.1,74.12
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,96.84,78.69
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,102.48,83.09
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,122.21,99.37
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,144.86,117.83
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,127.97,102.84
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,115.74,91.94
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,143.63,94.21
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,197.0,122.58
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,249.21,159.58
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,304.05,203.2
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,359.67,249.99
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,418.46,299.09
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,455.17,332.53
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,477.98,352.4
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,544.31,402.36
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,624.46,462.52
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,672.36,497.48
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,709.79,524.69
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,749.4,553.3
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,786.63,579.62
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,819.52,601.37
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,849.53,619.7
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,873.8,635.76
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,894.6,649.61
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,910.98,661.06
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,923.62,670.22
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,943.55,683.9
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,944.7,685.44
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,939.53,683.18
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,930.5,678.59
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,913.14,667.89
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,892.24,655.01
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,865.98,639.07
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,836.57,621.04
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,801.7,600.08
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,759.73,574.0
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,709.88,540.95
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,658.86,506.51
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,595.96,463.26
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,533.83,418.72
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,460.78,363.33
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,390.77,308.05
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,300.89,235.92
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,217.4,165.82
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,107.9,60.58
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,9.44,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.32,11.92
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.51,24.91
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,45.31,33.97
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,57.58,44.93
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,64.2,50.7
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,70.71,56.18
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,93.09,75.19
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,119.47,97.27
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,99.74,80.12
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,72.17,56.37
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,65.45,50.35
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,58.52,44.21
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,94.34,70.83
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,128.82,98.06
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,166.68,127.18
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,205.54,156.71
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,247.19,188.03
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,299.77,227.75
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,384.46,287.33
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,515.29,384.77
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,410.54,311.3
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,260.64,197.45
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,331.73,251.71
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,406.65,307.79
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,586.47,446.29
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,774.63,586.89
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,705.95,533.3
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,601.35,453.31
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,520.76,394.01
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,418.55,317.29
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,537.8,408.98
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,661.66,501.59
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,784.38,595.55
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,895.89,679.88
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,883.07,671.12
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,866.78,660.67
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,740.02,567.77
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,603.45,465.63
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,686.86,532.19
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,743.45,578.05
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,699.57,547.55
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,654.49,516.19
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,600.66,476.85
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,546.93,436.9
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,484.06,389.46
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,422.95,342.27
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,337.1,273.6
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,271.31,218.99
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,197.94,157.36
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,130.24,99.25
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,65.23,36.48
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,8.65,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,22.58,12.59
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,36.63,26.37
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,48.27,37.25
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,59.72,47.77
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,43.09,33.01
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,29.78,21.06
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,30.56,21.64
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,31.36,22.2
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,35.61,25.86
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,39.88,29.5
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,94.1,76.46
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,142.94,117.87
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,135.77,106.32
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,128.13,99.82
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,125.22,97.2
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,122.02,94.42
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,133.46,103.47
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,145.26,112.79
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,218.08,170.34
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,288.67,225.03
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,387.15,301.11
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,498.64,386.47
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,531.67,411.97
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,565.39,438.09
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,461.32,359.16
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,338.3,263.33
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,280.7,218.63
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,229.96,178.71
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,263.01,204.87
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,296.95,231.53
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,287.46,224.32
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,277.67,216.96
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,238.11,186.09
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,198.2,154.7
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,279.39,219.34
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,350.9,275.28
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,289.42,227.32
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,211.5,165.91
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,204.78,161.1
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,198.1,156.24
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,174.72,138.03
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,151.4,119.67
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,94.16,72.98
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,41.36,29.15
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,35.56,24.46
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,29.78,19.69
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,24.01,14.81
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,18.26,9.87
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,12.91,5.24
