Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,6.29,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,12.55,1.26
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,32.01,21.21
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,50.64,38.07
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,68.15,53.64
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,84.92,68.24
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,95.38,77.07
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,104.73,84.71
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,116.09,93.86
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,129.98,104.97
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,133.08,106.92
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,139.02,111.21
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,141.86,112.71
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,144.49,114.04
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,161.95,113.11
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,208.7,135.82
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,255.18,166.78
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,301.49,201.73
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,349.52,240.28
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,398.38,279.61
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,429.04,307.24
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,443.49,320.22
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,474.51,343.11
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,505.33,365.29
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,580.55,419.56
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,666.07,480.46
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,702.89,505.54
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,737.76,529.13
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,767.4,547.69
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,794.25,564.04
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,660.57,471.73
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,476.37,342.25
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,680.0,488.28
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,854.3,605.6
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,856.27,606.92
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,854.73,608.05
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,781.1,559.3
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,709.75,511.46
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,743.4,537.66
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,771.26,558.98
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,744.04,542.69
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,721.97,530.05
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,667.11,494.4
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,620.65,463.86
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,556.32,420.05
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,492.28,375.5
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,413.28,318.77
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,356.25,276.46
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,299.14,233.02
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,244.52,190.19
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,192.82,148.86
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,143.39,108.0
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,85.99,59.04
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,20.33,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,8.06,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,7.08,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,13.74,2.4
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,30.08,19.53
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,45.84,33.69
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,60.32,46.5
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,74.86,59.07
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,89.91,71.75
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,102.13,81.74
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,114.53,91.66
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,126.54,101.06
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,148.07,118.31
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,163.77,130.53
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,164.88,130.62
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,172.6,136.05
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,203.0,149.24
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,229.24,167.27
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,239.65,175.22
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,232.46,170.84
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,251.39,184.61
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,270.98,198.7
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,289.09,211.83
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,307.73,225.3
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,310.11,227.28
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,311.63,228.67
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,279.17,205.6
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,241.74,178.6
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,265.86,196.97
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,290.54,215.48
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,257.43,191.22
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,223.29,166.15
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,223.21,166.38
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,223.02,166.41
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,207.6,155.02
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,191.88,143.39
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,124.57,92.25
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,58.12,40.55
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,41.35,27.4
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,24.67,14.15
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,22.71,12.66
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,20.76,11.16
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,271.16,211.85
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,511.37,389.67
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,380.46,292.39
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,254.59,197.18
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,410.09,321.88
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,533.84,416.58
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,468.2,366.66
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,391.52,309.05
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,333.0,264.06
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,277.11,219.54
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,210.37,165.55
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,148.82,114.25
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,78.29,54.54
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,12.36,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,6.29,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.08,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,13.73,2.99
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,30.75,20.65
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,47.05,35.64
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,61.23,48.49
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,75.49,61.11
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,89.87,73.68
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,102.79,84.73
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,116.76,96.33
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,130.42,107.45
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,147.19,121.03
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,163.52,134.04
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,155.2,126.35
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,154.16,124.87
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,174.9,134.71
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,209.42,159.83
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,237.18,179.7
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,267.26,201.52
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,294.22,221.14
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,322.87,242.0
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,271.53,204.08
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,213.81,160.76
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,250.16,188.26
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,287.59,216.03
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,312.54,234.35
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,340.25,254.64
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,347.23,259.7
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,354.02,264.72
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,346.55,259.3
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,338.09,253.22
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,326.56,244.99
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,301.29,226.59
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,246.05,185.57
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,190.19,143.44
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,240.78,182.86
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,310.2,235.83
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,314.17,239.07
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,318.13,242.61
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,249.17,190.6
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,199.06,152.36
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,188.68,144.79
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,178.3,137.09
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,132.44,101.44
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,87.47,65.8
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,97.78,74.45
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,109.1,83.89
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,94.24,72.24
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,79.34,60.39
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,64.84,48.53
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,50.27,36.4
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,36.99,25.23
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,24.43,14.52
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,14.47,5.74
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,8.65,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,16.64,5.14
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,31.51,21.05
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,45.84,34.17
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,60.89,47.71
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,75.66,60.76
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,86.19,69.86
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,97.97,79.84
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,107.19,87.28
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,121.03,98.51
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,125.34,101.52
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,129.46,104.34
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,159.54,128.54
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,176.44,141.44
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,181.89,138.12
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,202.24,152.46
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,243.5,179.26
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,296.52,214.42
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,291.5,213.18
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,284.26,209.96
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,212.57,157.53
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,132.16,97.34
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,267.96,198.81
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,410.0,299.16
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,456.81,331.08
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,509.87,367.87
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,551.79,398.41
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,599.83,433.13
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,586.92,425.51
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,574.37,418.05
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,725.7,530.98
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,844.73,618.54
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,791.83,580.76
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,693.89,510.79
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,631.32,467.76
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,548.82,409.28
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,382.11,288.49
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,184.62,138.66
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,172.44,130.11
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,160.21,121.15
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,227.12,174.09
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,284.83,219.43
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,305.32,237.22
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,341.23,266.83
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,310.16,243.56
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,278.64,219.78
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,393.52,314.97
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,498.06,398.5
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,432.55,346.94
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,369.54,296.31
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,288.88,229.76
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,220.83,171.68
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,142.91,104.03
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,65.78,3.77
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,21.36,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,2.75,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,5.3,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,12.54,5.02
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,19.8,11.61
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,28.63,19.49
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,37.48,27.29
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,52.8,40.57
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,67.31,52.92
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,49.46,37.25
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,30.6,20.81
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,40.25,29.0
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,49.94,37.15
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,51.15,37.94
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,52.36,38.75
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,90.78,67.42
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,127.35,95.81
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,150.83,113.45
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,174.98,131.44
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,223.48,167.85
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,264.82,198.42
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,327.48,243.98
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,391.86,290.62
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,340.73,253.88
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,275.95,206.3
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,349.01,260.06
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,428.62,316.87
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,577.01,427.44
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,731.56,539.47
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,687.31,503.46
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,603.59,440.66
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,727.61,532.84
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,831.89,609.08
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,722.94,530.09
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,569.36,418.85
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,577.21,426.46
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,583.87,432.34
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,613.51,454.84
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,624.05,464.18
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,533.82,400.98
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,461.92,349.53
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,442.43,336.8
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,421.8,322.86
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,418.11,322.54
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,411.93,320.24
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,298.5,233.13
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,161.93,125.31
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,140.31,108.84
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,118.92,92.02
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,96.06,73.5
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,73.61,55.04
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,54.66,39.37
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,35.27,23.13
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,20.63,10.52
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,7.59,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,3.93,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,3.54,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,6.82,0.0
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,15.99,8.09
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,25.19,16.53
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,35.96,26.25
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,46.64,35.74
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,58.06,45.79
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,69.38,55.61
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,105.43,86.61
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,139.6,115.39
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,152.05,125.24
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,164.1,134.66
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,168.62,137.7
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,172.76,140.43
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,195.68,150.95
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,226.7,172.47
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,258.13,190.41
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,304.92,221.19
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,343.04,250.38
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,385.02,283.21
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,428.09,314.72
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,486.58,359.36
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,512.6,382.25
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,518.44,387.79
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,525.04,392.46
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,526.89,392.98
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,540.7,403.2
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,553.14,412.21
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,675.55,503.7
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,788.82,586.63
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,725.37,537.73
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,630.27,466.68
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,602.38,447.27
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,583.9,433.79
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,494.94,370.54
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,385.24,290.49
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,327.69,248.35
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,253.04,192.28
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,242.97,185.6
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,232.79,178.63
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,329.24,255.34
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,427.11,331.47
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,336.96,263.29
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,266.3,208.86
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,173.01,135.35
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,77.24,57.75
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,66.68,49.49
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,56.13,41.04
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,45.97,32.71
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,35.94,24.35
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,26.71,16.59
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,17.51,8.76
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,10.63,2.78
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,3.78,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,1.97,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,2.65,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,3.79,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,7.6,1.09
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,11.42,4.46
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,16.01,8.46
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,20.63,12.42
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,20.26,12.03
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,19.9,11.66
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,19.16,10.95
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,18.41,10.26
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,24.21,14.32
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,30.03,19.04
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,39.35,26.61
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,48.7,34.15
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,63.15,45.79
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,77.23,57.06
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,73.1,53.54
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,68.95,50.04
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,78.95,57.99
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,89.02,65.96
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,270.91,207.76
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,459.78,346.95
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,481.34,362.32
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,503.13,378.76
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,547.3,411.31
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,593.2,444.79
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,572.1,427.95
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,547.82,409.15
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,631.75,470.42
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,704.82,522.15
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,728.84,538.43
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,738.55,545.49
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,630.28,468.46
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,518.33,387.63
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,602.12,451.59
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,681.02,509.36
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,530.28,401.01
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,365.35,279.27
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,533.01,409.76
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,678.07,515.95
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,632.97,483.54
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,586.72,451.63
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,529.56,411.65
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,466.68,366.33
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,398.97,315.63
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,335.12,265.9
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,263.98,208.55
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,199.09,154.42
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,118.62,86.67
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,50.88,13.31
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,17.48,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,10.62,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,20.4,9.18
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,33.61,23.24
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,46.78,35.36
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,56.26,43.99
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,65.65,52.28
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,77.82,62.73
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,95.12,77.38
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,108.8,88.66
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,122.39,99.67
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,137.2,111.55
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,152.83,123.92
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,166.34,134.41
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,189.02,152.28
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,192.6,144.44
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,228.91,164.14
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,236.87,157.57
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,277.21,179.91
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,329.96,224.19
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,382.71,268.99
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,433.9,311.61
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,484.37,352.61
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,532.31,391.19
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,578.87,427.66
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,623.21,460.98
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,658.23,487.13
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,695.01,514.25
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,729.68,539.24
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,760.57,560.32
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,788.76,579.17
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,811.68,594.46
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,831.23,607.23
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,845.16,616.32
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,869.64,632.44
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,874.55,636.15
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,875.72,637.73
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,870.36,635.19
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,861.35,630.42
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,845.43,622.45
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,826.2,612.35
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,799.6,596.48
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,775.0,581.93
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,738.35,558.57
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,699.7,533.63
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,549.26,424.44
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,402.42,313.91
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,458.02,359.78
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,491.84,387.18
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,425.86,336.51
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,356.92,282.54
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,285.49,224.72
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,220.43,170.22
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,145.51,106.58
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,73.56,25.29
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,23.71,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,9.44,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,18.36,7.65
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,36.58,25.29
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,54.18,41.11
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,45.11,33.61
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,33.62,23.69
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,34.77,24.68
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,35.94,25.62
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,74.85,58.84
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,110.22,88.32
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,132.72,106.49
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,154.76,124.01
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,143.08,113.74
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,130.28,102.73
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,139.0,104.64
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,148.8,111.77
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,193.71,144.87
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,248.08,184.52
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,271.41,201.53
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,295.91,219.54
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,255.49,189.72
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,211.96,157.33
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,229.29,170.36
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,247.03,183.46
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,241.66,179.05
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,235.91,174.45
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,259.8,192.15
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,284.23,210.06
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,331.8,244.89
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,375.86,276.79
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,395.11,290.74
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,414.73,305.08
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,514.25,377.8
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,603.38,441.54
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,524.82,385.74
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,426.17,315.32
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,611.59,453.61
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,778.65,572.37
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,575.39,428.62
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,356.71,267.68
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,506.33,382.98
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,629.68,474.75
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,628.9,477.23
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,621.55,475.84
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,566.62,436.49
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,513.04,397.58
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,444.11,347.74
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,392.38,309.29
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,329.78,260.62
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,270.85,213.59
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,207.45,162.25
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,148.35,113.3
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,83.69,59.42
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,28.59,7.73
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,11.0,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,11.41,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,21.73,10.24
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,35.64,24.41
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,49.31,36.78
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,45.98,34.22
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,44.43,32.93
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,39.78,28.83
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,35.17,24.72
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,90.89,71.92
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,138.2,110.88
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,148.83,119.14
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,159.12,127.1
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,178.44,142.09
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,197.12,156.34
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,191.62,144.14
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,199.84,149.97
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,226.41,168.27
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,268.38,198.15
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,252.23,186.98
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,237.87,177.04
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,311.9,230.39
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,395.95,290.38
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,331.24,244.4
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,250.43,185.42
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,271.47,201.24
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,293.06,217.14
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,288.43,213.73
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,283.33,210.07
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,434.45,321.42
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,582.02,425.84
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,533.04,390.35
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,467.08,343.25
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,611.65,450.07
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,748.04,547.54
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,657.34,482.9
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,559.61,413.05
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,699.94,517.9
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,811.39,599.68
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,647.54,483.31
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,457.93,344.64
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,586.0,444.55
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,705.44,534.29
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,668.04,509.37
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,628.21,483.26
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,580.7,449.32
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,533.63,415.13
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,477.44,374.38
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,422.52,333.48
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,346.79,274.87
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,289.29,228.78
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,224.07,175.78
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,164.15,125.89
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,103.59,74.71
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,37.66,13.3
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,14.32,0.0
