Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,25.43,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,2.75,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,5.3,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,10.24,3.06
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,15.2,7.52
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,21.71,13.3
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,28.23,19.02
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,57.84,44.66
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,84.97,67.77
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,109.43,88.27
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,127.77,103.33
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,151.52,122.71
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,167.33,135.31
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,179.31,144.39
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,190.61,152.85
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,182.43,145.75
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,175.14,132.94
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,211.05,158.87
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,260.17,194.44
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,293.98,217.8
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,344.81,254.54
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,346.33,256.98
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,348.82,259.6
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,295.37,220.79
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,236.67,177.3
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,374.99,280.89
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,525.62,390.04
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,432.0,321.91
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,318.91,238.28
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,547.95,412.39
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,765.83,568.89
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,775.51,569.56
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,757.49,552.95
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,615.47,453.03
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,446.65,330.84
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,413.53,307.74
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,379.09,282.8
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,556.31,415.0
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,716.5,527.87
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,672.95,495.64
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,612.98,454.03
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,710.33,526.53
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,779.38,575.0
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,710.16,528.89
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,637.36,478.97
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,636.58,480.74
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,623.7,473.11
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,574.33,438.84
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,522.53,402.19
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,461.94,357.74
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,403.24,313.03
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,333.26,258.24
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,268.35,205.37
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,192.41,142.73
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,126.92,81.57
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,42.87,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,11.8,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,22.55,12.22
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,35.89,25.18
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,49.03,37.15
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,62.67,49.25
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,75.95,60.73
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,92.31,74.73
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,110.51,90.02
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,86.97,69.5
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,73.53,57.72
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,76.01,59.51
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,78.37,61.17
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,125.66,100.23
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,178.02,142.43
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,201.04,160.45
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,232.99,171.11
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,234.42,172.88
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,233.48,175.0
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,280.44,207.65
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,345.6,254.12
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,380.53,278.57
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,431.39,315.09
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,484.2,353.41
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,538.58,392.82
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,567.94,414.3
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,595.53,434.13
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,612.81,446.14
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,627.5,456.04
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,702.18,510.51
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,766.28,557.3
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,790.58,573.14
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,811.52,586.85
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,826.94,597.05
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,838.73,605.04
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,829.68,597.96
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,791.18,569.98
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,750.63,544.59
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,707.38,516.9
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,603.22,445.36
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,498.45,371.38
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,386.46,291.28
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,258.34,195.8
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,388.07,298.37
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,509.56,390.11
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,458.29,352.29
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,407.72,315.66
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,369.6,288.1
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,330.8,259.28
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,287.95,226.52
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,245.69,193.25
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,199.85,156.25
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,156.19,119.98
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,107.67,79.31
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,63.23,39.35
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,20.96,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,11.53,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,22.57,12.23
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,36.79,25.9
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,50.82,38.67
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,65.74,51.91
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,80.36,64.61
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,94.73,76.79
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,111.12,90.45
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,124.15,100.79
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,139.51,112.88
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,153.2,123.59
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,166.15,133.56
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,176.32,141.17
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,178.7,142.4
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,202.66,161.38
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,228.53,169.11
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,250.58,179.71
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,295.2,208.96
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,318.32,230.68
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,341.93,252.05
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,385.74,283.55
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,428.2,314.51
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,471.83,347.39
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,515.44,380.49
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,512.29,379.23
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,497.94,368.89
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,508.3,376.84
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,517.24,383.55
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,542.78,402.61
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,568.38,421.64
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,562.23,417.31
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,553.81,411.43
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,551.77,410.59
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,548.26,408.76
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,649.08,485.75
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,750.54,561.7
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,739.24,554.45
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,725.02,545.81
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,534.85,406.85
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,328.17,249.82
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,317.57,243.13
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,306.5,235.57
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,152.21,116.63
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,9.94,2.42
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,158.16,123.97
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,308.47,243.23
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,277.12,219.28
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,245.38,195.05
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,211.75,168.3
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,178.26,141.11
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,142.14,111.34
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,107.11,81.87
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,71.56,51.74
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,31.86,17.64
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,13.42,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,11.81,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.54,12.94
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.15,22.62
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,44.92,33.25
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,51.65,39.31
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,58.34,45.11
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,62.84,48.85
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,67.29,52.42
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,70.47,54.83
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,73.58,57.14
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,82.03,63.91
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,84.2,65.36
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,85.2,65.84
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,86.14,66.28
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,87.07,66.85
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,147.1,84.97
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,201.19,117.03
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,255.92,158.24
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,300.52,209.06
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,326.84,241.84
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,374.97,270.83
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,466.77,336.94
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,515.17,377.32
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,561.92,415.58
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,606.08,451.04
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,648.37,484.31
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,686.85,513.93
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,723.11,541.33
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,756.01,564.9
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,786.2,586.09
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,811.73,603.8
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,833.8,618.93
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,850.23,630.24
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,862.9,639.08
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,870.54,645.93
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,874.39,650.35
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,869.51,647.63
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,861.01,642.62
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,848.72,634.51
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,833.0,624.56
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,763.35,576.74
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,670.04,509.11
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,595.76,455.89
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,507.13,391.22
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,472.37,367.2
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,436.5,341.66
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,501.0,393.62
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,540.58,424.95
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,480.09,378.18
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,421.23,331.76
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,351.16,276.26
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,285.93,222.4
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,206.17,155.45
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,137.2,91.99
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,47.32,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,11.72,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,23.66,13.19
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,32.52,22.3
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,41.4,30.48
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,47.61,36.05
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,53.81,41.37
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,58.22,45.06
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,62.58,48.59
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,71.05,55.44
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,74.23,57.68
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,76.43,59.19
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,78.53,60.61
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,80.37,61.8
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,82.06,62.88
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,92.73,71.51
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,143.06,81.35
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,198.33,113.95
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,253.8,155.64
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,308.13,200.81
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,361.97,246.92
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,414.3,291.32
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,465.38,333.84
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,513.91,373.99
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,560.69,411.77
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,604.54,445.56
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,646.35,476.86
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,684.19,505.46
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,719.73,531.81
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,751.5,555.0
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,780.46,575.85
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,805.09,592.68
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,826.24,606.89
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,841.76,617.37
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,853.55,625.46
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,860.73,630.58
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,864.16,633.34
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,858.96,630.49
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,850.22,625.45
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,837.24,617.41
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,830.98,614.03
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,807.6,599.41
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,781.21,582.88
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,747.96,562.16
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,712.37,539.66
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,669.73,510.97
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,628.42,482.01
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,576.95,445.58
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,525.42,408.17
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,464.21,362.51
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,404.94,316.77
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,335.28,261.8
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,270.5,208.73
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,194.24,145.27
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,126.22,84.32
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,43.59,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,12.5,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,24.8,13.9
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,36.37,25.27
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,47.9,35.67
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,55.73,42.66
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,65.99,51.49
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,71.55,56.08
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,76.98,60.43
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,80.33,62.78
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,83.6,65.01
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,85.86,66.65
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,88.0,68.18
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,89.81,69.31
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,99.4,76.81
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,99.96,77.04
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,146.63,86.27
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,199.96,117.67
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,253.65,157.43
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,305.73,199.83
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,357.74,243.35
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,398.27,283.15
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,413.99,300.25
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,419.78,306.03
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,411.17,300.65
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,477.64,348.13
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,549.17,398.58
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,558.7,405.34
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,565.72,410.41
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,672.02,489.54
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,762.07,556.97
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,786.19,573.41
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,807.01,587.42
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,822.39,597.9
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,834.18,606.12
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,853.39,619.37
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,855.69,621.52
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,853.42,620.92
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,847.39,617.99
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,834.06,610.03
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,817.38,599.98
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,794.12,585.9
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,767.94,569.87
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,734.49,549.33
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,702.27,529.45
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,658.94,499.73
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,614.42,468.7
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,562.57,432.35
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,510.8,395.09
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,447.32,347.17
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,386.29,299.78
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,312.13,242.06
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,249.79,191.5
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,177.0,131.48
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,114.06,76.0
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,51.26,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,12.89,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,25.39,14.24
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,37.89,26.39
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,50.25,37.54
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,59.27,45.51
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,68.18,53.14
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,74.75,58.56
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,83.34,65.54
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,86.71,68.0
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,90.0,70.35
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,92.24,71.94
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,94.35,73.43
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,95.85,74.27
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,97.2,74.99
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,146.88,115.14
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,231.18,167.38
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,258.29,185.75
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,281.32,203.52
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,296.33,215.9
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,317.09,232.35
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,360.59,261.02
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,437.42,314.9
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,450.91,326.49
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,462.87,336.01
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,504.55,366.36
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,556.67,403.83
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,570.51,413.59
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,581.59,421.3
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,589.79,427.15
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,595.65,431.29
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,620.65,449.36
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,644.72,466.64
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,742.39,538.15
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,824.0,597.67
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,693.57,504.81
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,522.45,381.89
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,688.48,505.34
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,825.27,603.34
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,809.66,593.23
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,790.93,582.34
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,676.13,502.06
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,555.2,415.74
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,596.17,448.58
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,612.58,463.09
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,457.65,350.27
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,316.66,243.76
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,283.01,219.54
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,249.57,194.5
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,213.62,166.94
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,178.23,139.13
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,141.28,109.34
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,97.15,73.17
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,63.07,44.66
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,27.5,14.87
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,12.67,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,12.55,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,24.74,13.79
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,36.93,25.64
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,49.01,36.48
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,57.1,43.66
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,65.16,50.55
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,73.72,57.68
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,79.35,62.15
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,81.92,63.95
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,84.48,65.71
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,86.98,67.55
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,89.34,69.26
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,90.26,69.64
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,91.09,69.96
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,99.58,76.54
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,143.6,84.51
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,194.81,113.61
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,247.05,151.65
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,302.89,207.5
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,341.69,247.23
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,336.25,245.39
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,330.53,242.65
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,398.13,291.11
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,477.17,347.75
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,513.28,373.51
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,551.21,400.55
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,620.87,453.33
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,694.19,509.06
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,725.01,531.48
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,753.39,552.17
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,647.95,474.52
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,476.86,348.43
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,673.66,494.51
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,824.95,602.06
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,831.03,606.91
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,846.21,619.01
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,755.27,554.65
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,634.62,467.5
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,506.38,376.57
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,377.82,282.21
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,242.79,182.44
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,104.13,75.97
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,93.61,68.29
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,83.08,60.4
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,307.98,240.64
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,509.16,393.44
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,488.08,378.31
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,463.25,360.92
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,404.37,316.39
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,347.88,272.52
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,282.47,220.42
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,222.2,171.02
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,156.62,116.71
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,90.07,59.97
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,40.39,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,12.15,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,24.15,13.33
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,34.72,23.78
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,45.3,33.3
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,55.14,41.98
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,62.32,48.14
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,67.64,52.52
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,72.84,56.67
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,101.8,80.67
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,132.12,105.29
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,143.56,114.22
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,154.47,122.68
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,118.21,92.5
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,92.2,70.84
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,138.17,108.04
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,216.55,153.82
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,252.66,176.8
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,287.72,202.3
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,295.94,212.89
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,287.86,210.56
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,340.51,241.07
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,449.01,315.84
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,495.48,352.74
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,540.45,387.88
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,547.6,394.41
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,538.07,386.88
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,556.51,400.24
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,573.69,412.3
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,666.35,480.04
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,755.04,544.13
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,722.22,517.17
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,654.59,467.34
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,624.19,447.42
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,577.82,416.18
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,729.95,526.77
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,837.74,602.19
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,833.62,599.82
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,837.65,603.92
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,824.46,596.4
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,807.93,586.93
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,784.08,572.66
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,757.45,556.56
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,724.49,536.48
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,693.0,517.0
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,648.93,486.97
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,603.9,455.84
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,552.2,420.51
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,500.59,384.18
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,437.13,337.22
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,370.19,286.27
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,304.18,234.49
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,243.36,185.16
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,172.74,127.48
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,111.51,74.84
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,51.0,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,12.53,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,24.7,13.58
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,37.15,25.63
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,49.53,36.75
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,45.83,33.82
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,43.66,31.97
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,49.83,37.15
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,56.03,42.22
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,98.49,77.64
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,137.08,109.05
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,109.74,86.1
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,95.3,73.93
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,131.75,103.36
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,171.41,134.77
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,133.64,103.97
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,141.33,84.48
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,207.7,139.04
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,262.57,192.49
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,275.87,190.12
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,351.51,239.03
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,387.5,275.16
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,408.4,295.83
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,442.25,320.83
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,472.1,342.92
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,496.24,360.78
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,519.72,377.91
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,603.11,439.78
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,687.86,502.45
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,717.28,523.06
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,744.17,541.92
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,767.38,558.12
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,787.39,571.99
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,809.57,586.88
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,819.7,593.9
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,824.48,597.53
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,825.77,598.91
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,812.98,590.35
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,796.69,579.57
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,780.14,568.99
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,760.65,556.43
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,734.16,539.5
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,705.23,520.84
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,662.24,493.48
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,624.86,469.44
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,580.58,439.36
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,535.81,408.35
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,483.03,371.11
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,431.22,333.65
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,372.56,289.35
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,304.86,237.17
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,242.76,188.38
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,185.62,142.09
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,126.27,93.38
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,64.99,42.35
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,29.21,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
