Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,12.92,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,25.19,13.87
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,39.88,27.78
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,54.42,40.72
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,64.84,49.85
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,75.08,58.55
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,82.94,65.13
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,90.6,71.4
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,114.91,91.28
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,138.94,110.55
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,153.01,121.62
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,166.47,132.11
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,178.57,141.14
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,190.1,149.64
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,199.36,156.59
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,223.78,162.82
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,232.49,158.66
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,260.21,170.7
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,318.25,217.35
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,369.7,259.21
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,401.35,282.84
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,445.34,316.67
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,482.32,347.91
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,502.62,364.67
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,517.58,376.51
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,527.71,384.22
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,587.08,427.26
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,650.46,472.58
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,673.44,488.06
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,694.48,502.23
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,716.36,517.87
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,735.95,531.9
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,698.66,506.19
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,664.82,482.64
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,720.63,523.64
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,766.3,557.19
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,744.84,543.32
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,720.49,527.85
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,702.7,518.07
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,682.34,506.38
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,663.22,494.69
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,641.42,481.03
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,607.83,458.87
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,572.88,435.48
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,485.67,372.61
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,418.54,323.07
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,375.87,292.1
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,333.91,260.86
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,288.59,225.91
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,244.45,191.08
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,185.13,143.8
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,140.02,106.79
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,94.52,68.92
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,52.24,33.24
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,23.79,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,12.88,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,25.36,13.96
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,37.54,25.81
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,49.6,36.63
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,56.12,42.44
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,65.11,50.11
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,70.3,54.35
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,75.4,58.37
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,104.98,82.74
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,138.24,109.66
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,104.19,81.24
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,82.18,62.85
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,89.63,68.64
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,90.05,68.62
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,90.71,68.96
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,132.15,75.88
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,184.72,105.05
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,244.23,148.42
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,292.85,200.15
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,327.06,237.58
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,355.6,258.24
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,385.43,279.75
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,423.81,307.57
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,465.61,337.82
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,490.17,355.24
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,521.57,377.25
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,608.1,441.79
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,688.48,502.53
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,665.17,482.55
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,602.35,434.85
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,708.42,514.24
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,791.69,576.66
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,806.61,586.5
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,817.99,594.51
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,731.14,531.59
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,606.45,440.57
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,727.14,531.07
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,825.3,602.18
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,739.41,541.25
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,624.54,459.49
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,562.57,416.6
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,483.72,360.85
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,532.1,399.42
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,573.88,432.32
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,533.17,403.75
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,491.36,374.4
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,446.69,343.08
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,401.93,310.85
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,336.02,261.64
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,286.87,223.7
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,231.87,180.01
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,180.6,138.1
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,124.16,91.41
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,66.78,43.63
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,30.12,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,13.77,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,25.91,14.35
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,39.89,27.76
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,53.89,40.26
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,63.39,48.62
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,72.81,56.65
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,80.19,62.84
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,87.41,68.77
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,112.85,89.68
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,137.92,109.91
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,150.22,119.58
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,168.78,134.28
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,181.81,144.08
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,194.44,153.48
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,204.19,160.79
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,221.77,164.65
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,199.68,147.47
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,175.91,130.14
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,217.76,160.92
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,250.63,184.53
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,309.63,226.36
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,367.19,266.85
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,428.29,310.09
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,493.38,356.65
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,524.15,379.23
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,555.2,401.88
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,569.65,412.44
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,581.25,420.71
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,671.71,487.77
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,745.13,543.07
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,769.54,560.68
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,790.74,576.06
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,720.4,523.48
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,596.16,432.97
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,734.33,535.91
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,840.62,612.91
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,837.49,611.23
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,830.84,608.03
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,817.19,599.79
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,800.26,589.46
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,776.76,574.94
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,750.5,558.53
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,721.35,540.6
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,685.86,517.5
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,642.81,487.58
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,598.71,456.48
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,547.24,420.44
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,495.91,383.52
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,436.39,339.27
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,378.8,295.06
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,306.18,237.93
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,245.08,188.02
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,175.71,130.83
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,115.5,79.13
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,53.68,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,13.77,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,25.83,14.24
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,41.02,28.69
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,56.13,42.15
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,66.78,51.5
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,76.35,59.64
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,83.89,65.84
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,91.27,71.72
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,94.48,74.0
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,99.19,77.48
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,101.66,79.22
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,103.97,80.84
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,100.66,77.69
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,97.69,74.88
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,98.16,74.89
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,136.56,81.14
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,192.4,112.52
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,242.36,147.87
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,294.19,189.64
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,346.05,232.95
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,395.85,274.33
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,445.04,314.59
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,491.06,352.31
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,535.61,388.0
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,578.21,420.71
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,619.49,451.61
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,656.21,479.26
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,690.99,504.91
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,722.85,528.01
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,752.34,549.07
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,776.68,566.29
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,797.71,580.42
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,814.51,590.35
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,827.74,597.92
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,834.88,602.75
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,838.38,605.3
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,835.71,603.89
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,829.46,600.27
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,828.4,601.45
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,812.91,593.09
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,790.91,579.31
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,765.98,563.62
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,733.62,543.97
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,698.94,522.56
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,660.38,496.74
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,617.57,467.3
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,567.61,432.62
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,517.56,396.93
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,458.14,353.2
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,400.48,309.36
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,333.02,257.35
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,270.09,206.77
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,193.22,143.82
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,130.76,90.01
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,60.21,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,13.77,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,25.94,14.28
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,38.83,26.86
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,51.54,38.26
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,55.9,42.24
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,63.14,48.42
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,66.61,51.22
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,78.23,60.77
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,78.68,60.8
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,79.36,61.0
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,81.83,62.82
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,84.17,64.52
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,90.57,69.42
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,89.86,68.47
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,90.55,68.69
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,129.9,74.44
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,182.63,102.7
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,242.89,146.01
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,295.35,188.29
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,347.46,231.94
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,397.8,273.98
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,447.09,314.49
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,494.13,353.0
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,539.57,389.37
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,581.67,421.59
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,621.57,451.29
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,658.65,479.19
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,693.73,505.12
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,724.72,526.66
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,753.2,546.02
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,778.01,563.74
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,799.53,578.45
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,814.79,588.89
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,826.45,597.05
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,833.66,602.17
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,837.26,605.02
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,833.92,603.66
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,838.85,607.95
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,826.08,601.55
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,809.98,593.08
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,786.91,578.76
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,760.96,562.51
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,728.57,542.51
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,697.42,523.03
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,656.58,495.13
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,614.39,465.84
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,563.45,430.36
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,512.48,393.92
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,453.99,350.75
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,397.13,307.4
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,329.85,255.22
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,263.16,201.65
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,192.03,143.04
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,130.07,89.72
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,60.07,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,13.38,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,25.49,13.96
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,36.36,24.85
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,47.22,34.6
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,55.3,41.73
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,60.52,46.2
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,65.27,50.2
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,69.96,54.03
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,71.45,54.98
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,73.05,55.99
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,81.45,62.64
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,83.61,64.06
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,83.45,63.57
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,83.34,63.14
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,84.07,63.41
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,132.7,76.17
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,185.93,104.13
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,239.82,142.41
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,293.26,185.41
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,346.26,229.72
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,397.81,272.49
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,448.4,313.71
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,496.21,352.42
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,542.31,388.77
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,586.33,421.87
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,628.46,452.59
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,666.49,480.31
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,702.26,505.75
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,734.75,527.55
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,764.59,547.04
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,789.83,562.99
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,811.65,576.06
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,827.9,586.29
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,840.43,594.23
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,848.4,599.37
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,852.64,602.26
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,850.64,601.82
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,845.0,599.23
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,833.59,593.09
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,818.74,584.88
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,797.22,572.42
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,772.68,558.04
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,750.99,546.23
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,718.43,527.04
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,677.71,501.46
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,635.39,473.73
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,585.96,440.63
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,538.02,407.52
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,480.56,366.51
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,424.52,324.92
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,357.57,273.69
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,294.84,223.63
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,220.34,162.85
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,155.03,106.71
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,72.05,2.7
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,12.98,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,24.79,13.29
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,35.33,23.93
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,45.88,33.46
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,62.37,47.74
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,78.4,61.37
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,73.02,56.74
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,71.73,55.51
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,74.97,57.93
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,78.14,60.23
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,116.52,91.78
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,168.87,134.09
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,183.34,144.89
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,187.19,147.17
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,129.16,100.04
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,128.98,74.63
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,215.58,138.69
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,283.03,197.19
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,293.64,195.65
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,345.81,229.07
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,387.73,269.7
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,406.57,288.79
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,458.27,324.05
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,539.04,381.36
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,581.05,411.83
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,620.48,439.77
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,658.05,467.05
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,693.73,492.5
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,725.88,514.68
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,755.71,534.95
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,780.73,552.43
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,802.48,567.14
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,819.2,578.49
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,832.32,587.69
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,839.31,592.61
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,842.63,595.37
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,839.01,594.43
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,843.63,598.91
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,830.52,591.59
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,814.06,582.37
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,790.8,569.26
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,764.69,554.24
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,731.56,534.73
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,699.86,515.77
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,655.55,486.69
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,610.26,456.38
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,558.6,421.48
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,506.99,385.58
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,444.03,340.03
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,383.47,294.74
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,311.51,239.67
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,250.76,191.2
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,179.56,133.33
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,117.87,81.37
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,55.44,2.94
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,1.97,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,3.78,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,7.96,1.05
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,12.15,4.75
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,17.11,9.09
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,22.09,13.38
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,58.49,44.46
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,91.33,72.01
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,116.15,92.22
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,137.64,109.32
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,112.23,88.04
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,94.29,73.02
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,95.51,73.65
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,96.6,74.15
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,97.09,74.34
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,132.14,79.33
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,190.73,112.55
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,241.98,148.79
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,292.14,188.64
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,342.38,230.07
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,391.67,271.12
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,440.12,310.99
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,486.12,348.17
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,530.93,383.57
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,573.27,416.62
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,614.42,448.17
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,651.47,475.75
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,686.6,501.4
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,670.0,486.1
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,625.46,451.13
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,609.7,440.27
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,581.36,420.54
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,714.6,518.32
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,824.62,597.11
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,831.53,600.91
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,834.82,603.34
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,833.01,602.57
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,827.61,599.61
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,814.68,591.86
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,798.48,582.09
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,777.58,569.3
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,753.7,554.56
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,721.7,535.78
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,691.2,517.49
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,651.4,491.11
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,610.09,463.17
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,559.81,428.14
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,509.46,392.18
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,452.21,349.53
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,396.43,306.71
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,330.25,255.25
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,268.4,205.35
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,195.23,145.6
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,135.35,94.17
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,62.75,6.02
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,12.2,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,23.31,12.2
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,34.18,23.15
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,45.04,32.9
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,52.6,39.52
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,62.26,47.67
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,67.2,51.7
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,72.07,55.53
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,74.64,57.37
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,77.21,59.16
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,116.21,91.03
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,169.05,133.37
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,173.37,135.96
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,174.18,135.9
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,127.4,98.06
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,126.44,73.2
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,178.62,100.35
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,231.65,137.42
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,299.39,198.57
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,354.99,248.25
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,380.56,262.58
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,439.09,303.51
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,485.84,340.44
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,531.14,375.38
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,573.34,406.7
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,613.69,435.84
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,607.58,430.84
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,581.36,410.8
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,666.9,473.9
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,748.44,533.66
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,773.31,550.7
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,794.91,565.23
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,811.88,576.06
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,825.28,584.67
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,832.58,591.48
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,836.22,596.12
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,828.73,592.93
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,830.49,595.9
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,817.23,588.71
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,800.68,579.53
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,684.52,500.43
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,556.62,410.05
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,633.13,469.59
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,688.1,512.46
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,644.99,483.02
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,600.83,452.97
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,549.67,417.52
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,498.59,381.22
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,437.88,336.99
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,373.29,288.45
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,307.75,237.61
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,247.35,189.11
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,177.35,131.97
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,108.02,74.43
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,49.5,4.92
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,12.59,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,23.94,12.48
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,35.44,24.04
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,46.9,34.3
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,55.05,41.51
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,63.18,48.45
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,70.97,54.9
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,76.02,58.89
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,79.05,60.96
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,82.03,62.93
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,84.66,64.7
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,87.14,66.34
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,88.43,67.01
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,89.6,67.6
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,98.03,74.17
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,132.11,78.03
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,183.79,104.74
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,236.08,140.99
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,287.91,181.43
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,339.77,223.39
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,389.77,263.56
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,439.11,302.43
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,486.54,339.57
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,528.86,372.23
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,571.45,403.95
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,612.87,434.07
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,649.58,460.85
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,684.34,485.8
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,715.85,508.14
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,745.01,528.62
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,769.83,545.6
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,791.4,559.81
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,808.0,571.07
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,821.05,580.21
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,828.44,585.4
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,832.22,588.46
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,832.23,589.27
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,828.52,587.87
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,816.85,581.5
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,811.84,579.6
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,790.31,567.48
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,765.8,553.49
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,735.36,536.19
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,702.53,517.09
