Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,661.91,491.12
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,622.27,464.74
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,573.04,431.6
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,523.57,397.33
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,466.57,356.36
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,410.96,314.92
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,344.78,264.29
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,282.85,214.98
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,210.49,155.98
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,144.52,100.1
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,66.75,9.91
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,12.2,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,23.35,11.93
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,33.9,22.74
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.47,32.23
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,53.67,40.33
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,60.23,45.95
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,64.93,49.8
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,69.57,53.47
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,72.57,55.69
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,75.53,57.82
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,77.83,59.38
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,80.02,60.83
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,88.21,67.19
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,89.52,67.89
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,90.23,68.12
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,124.49,71.97
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,177.01,98.98
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,236.82,141.17
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,288.47,182.17
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,339.86,224.75
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,389.83,266.0
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,439.0,305.97
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,485.77,343.96
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,531.04,379.94
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,574.03,412.73
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,615.45,443.57
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,652.8,471.58
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,688.08,497.62
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,720.32,521.31
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,750.14,543.03
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,775.18,560.8
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,796.92,575.41
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,730.12,525.03
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,624.16,446.77
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,747.06,539.1
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,838.56,605.92
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,832.3,602.02
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,834.21,604.32
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,822.15,597.39
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,806.76,588.42
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,784.25,574.93
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,758.92,559.53
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,658.52,489.89
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,532.74,400.15
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,581.42,439.85
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,609.48,463.76
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,559.12,428.18
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,508.71,392.04
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,448.57,346.88
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,390.39,301.96
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,318.72,246.07
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,258.8,197.48
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,187.6,139.28
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,125.55,86.95
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,59.2,9.39
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,12.2,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.34,11.82
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,33.91,22.73
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,44.5,32.25
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,52.64,39.45
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,58.22,44.24
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,63.03,48.2
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,67.78,51.97
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,69.94,53.49
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,72.15,55.01
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,80.5,61.59
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,82.68,63.01
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,83.12,63.03
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,83.56,63.05
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,84.26,63.43
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,127.82,74.5
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,205.51,133.45
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,274.24,196.32
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,300.0,214.8
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,325.92,233.72
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,361.35,252.05
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,440.54,306.43
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,488.43,345.29
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,534.71,382.18
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,577.07,414.53
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,616.6,443.92
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,654.54,472.3
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,690.51,498.74
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,722.48,522.19
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,752.05,543.69
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,776.85,561.55
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,798.33,576.34
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,815.56,587.04
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,829.22,595.47
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,836.79,601.21
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,840.69,604.7
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,840.0,605.32
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,835.65,603.65
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,823.62,598.03
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,808.23,590.26
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,795.49,583.34
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,769.88,567.7
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,653.95,487.37
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,513.68,386.36
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,578.94,438.04
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,621.11,471.72
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,520.55,398.34
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,419.58,323.38
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,368.85,285.81
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,319.43,247.92
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,265.76,205.93
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,215.06,164.88
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,146.99,109.16
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,95.88,65.88
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,44.33,6.49
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,11.8,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,22.71,11.24
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,32.31,21.39
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,44.19,31.99
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,48.75,36.13
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,53.51,40.23
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,71.62,55.47
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,85.25,66.64
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,111.14,87.8
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,136.33,107.97
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,147.09,116.06
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,150.46,118.13
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,170.92,133.9
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,192.72,150.5
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,194.9,151.77
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,209.73,149.49
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,194.04,121.35
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,228.4,133.38
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,295.6,193.65
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,356.23,247.62
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,391.83,277.92
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,409.55,293.68
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,452.35,325.14
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,494.97,356.77
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,539.81,389.82
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,585.84,423.3
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,612.47,442.82
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,637.79,461.22
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,657.15,475.38
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,674.39,487.97
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,651.54,471.78
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,627.02,454.22
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,734.01,534.49
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,825.75,602.36
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,773.53,564.73
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,703.63,514.42
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,635.27,466.86
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,561.88,414.82
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,577.63,427.38
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,574.8,426.73
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,417.97,313.13
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,263.33,197.12
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,470.26,359.01
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,656.44,498.02
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,540.54,412.45
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,424.29,325.97
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,365.34,282.75
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,295.01,229.75
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,256.69,200.24
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,218.99,170.49
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,177.67,137.49
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,138.0,105.04
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,97.09,71.15
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,58.98,39.14
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,27.25,2.38
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,11.02,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,21.02,9.79
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,35.81,24.22
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,50.44,37.26
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,63.78,49.0
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,75.59,59.22
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,84.82,67.01
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,97.03,77.15
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,104.31,82.82
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,111.46,88.29
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,121.48,96.25
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,131.41,104.08
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,163.21,129.45
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,187.81,148.58
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,200.82,158.54
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,208.6,155.93
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,242.57,178.55
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,271.04,197.16
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,259.34,190.76
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,234.9,174.51
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,154.41,113.68
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,66.62,46.32
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,174.53,128.83
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,277.26,205.24
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,308.39,227.89
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,341.05,251.73
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,370.79,273.35
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,402.01,295.97
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,262.9,194.55
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,113.06,81.77
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,308.22,229.93
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,518.84,381.7
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,373.87,276.93
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,224.32,166.19
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,204.31,151.65
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,184.02,136.54
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,163.11,120.85
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,142.07,104.94
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,123.41,90.74
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,104.75,76.44
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,106.43,77.96
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,108.19,79.54
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,70.17,50.1
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,33.76,21.42
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,20.27,10.69
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,6.87,0.0
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,36.36,23.89
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,66.68,48.59
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,56.18,40.21
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,45.97,31.99
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,36.33,24.16
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,26.71,16.22
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,18.66,9.43
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,10.63,2.61
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,5.3,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,9.83,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,18.86,8.15
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,33.89,22.74
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,48.61,35.88
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,62.86,48.32
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,77.18,60.55
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,84.15,66.4
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,91.83,72.71
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,111.88,89.06
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,133.46,106.35
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,150.24,119.44
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,166.61,132.02
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,169.45,133.6
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,168.8,132.42
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,122.83,94.97
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,123.65,73.12
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,174.14,98.09
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,232.85,139.19
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,284.62,180.39
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,336.2,223.31
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,386.03,264.81
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,434.92,304.94
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,481.67,343.15
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,526.94,379.35
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,568.21,410.93
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,606.46,439.39
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,618.72,447.21
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,611.94,440.57
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,632.51,455.47
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,651.39,468.89
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,727.53,525.25
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,783.54,568.05
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,812.37,585.94
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,824.51,593.0
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,831.75,598.27
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,835.37,601.32
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,833.17,600.7
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,827.41,597.9
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,815.31,591.95
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,799.93,583.92
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,778.29,570.88
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,753.74,555.91
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,725.26,539.04
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,690.49,517.28
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,649.95,489.9
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,608.07,461.11
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,540.97,413.39
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,468.23,360.63
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,414.15,320.03
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,361.66,279.45
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,300.5,232.2
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,243.48,186.53
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,179.13,133.72
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,122.42,85.62
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,58.36,12.37
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,11.02,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.18,9.69
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,31.75,20.88
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,42.3,30.37
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,50.57,37.68
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,56.49,42.77
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,65.39,50.18
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,73.86,57.05
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,70.25,53.71
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,72.97,55.66
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,104.78,81.5
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,143.28,112.15
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,144.85,112.72
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,151.83,117.71
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,112.29,85.65
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,122.85,70.97
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,195.18,118.47
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,265.76,175.23
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,286.83,185.02
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,335.57,218.83
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,387.47,265.5
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,428.45,300.37
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,463.86,327.12
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,498.14,352.45
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,552.08,391.02
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,613.78,435.48
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,651.29,462.76
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,686.72,488.22
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,718.38,509.69
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,747.6,529.13
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,772.79,546.76
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,794.71,561.34
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,811.61,573.17
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,824.95,582.87
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,832.6,588.65
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,836.6,592.27
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,830.14,589.32
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,832.51,592.25
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,820.78,585.74
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,805.75,577.28
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,782.99,564.19
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,757.4,549.21
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,729.7,533.53
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,695.75,513.1
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,654.11,485.69
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,611.22,456.89
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,560.84,422.42
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,510.38,387.01
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,450.99,344.25
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,393.39,301.35
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,322.28,247.1
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,262.64,199.64
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,192.91,142.94
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,131.75,91.55
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,62.27,13.76
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,11.02,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,20.96,9.27
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,36.36,24.54
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,51.56,37.99
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,63.73,48.53
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,74.94,57.93
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,83.73,65.14
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,92.28,71.96
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,97.99,76.1
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,103.52,80.01
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,108.03,83.16
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,113.08,86.71
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,114.62,87.42
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,115.98,88.0
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,116.39,88.04
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,144.24,90.24
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,192.75,114.61
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,242.41,147.93
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,301.51,200.29
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,340.1,236.1
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,369.27,258.08
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,384.41,269.65
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,440.81,307.68
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,527.02,367.92
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,566.91,397.79
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,609.05,429.03
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,646.21,456.14
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,681.53,481.55
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,712.65,504.08
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,741.3,524.7
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,765.85,541.85
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,787.21,556.81
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,802.8,568.72
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,814.9,578.37
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,820.96,584.97
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,823.46,589.25
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,709.36,510.6
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,557.59,403.86
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,294.19,218.28
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,26.18,14.67
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,151.73,112.22
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,285.97,213.93
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,153.64,114.38
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,28.37,16.82
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,46.06,30.95
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,63.83,45.13
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,72.13,51.99
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,81.31,59.6
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,68.68,49.79
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,56.03,39.81
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,44.24,30.33
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,32.88,21.04
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,22.89,12.73
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,12.93,4.36
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,6.45,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,10.62,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.46,8.78
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,31.07,20.24
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,41.69,29.81
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,51.08,38.1
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,58.09,44.12
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,63.22,48.36
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,68.27,52.39
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,71.31,54.65
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,74.31,56.81
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,111.28,86.93
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,161.9,127.36
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,156.03,121.86
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,164.1,127.67
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,174.17,135.28
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,215.26,158.34
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,186.65,121.02
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,229.32,136.49
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,278.94,188.65
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,317.1,229.15
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,361.03,258.4
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,416.81,297.04
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,445.56,318.87
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,473.27,339.62
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,507.55,364.08
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,543.28,389.29
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,610.0,439.12
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,681.33,492.55
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,666.4,479.21
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,612.53,438.89
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,711.36,512.02
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,799.82,576.8
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,815.51,587.55
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,827.59,596.16
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,834.59,601.58
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,837.96,604.76
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,829.65,600.38
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,824.8,598.46
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,811.4,590.63
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,794.84,580.72
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,772.45,567.15
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,747.26,551.58
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,646.63,481.99
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,541.08,407.28
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,578.72,437.7
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,598.07,454.19
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,547.26,418.27
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,496.47,381.85
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,434.82,336.62
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,382.0,296.47
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,316.97,245.27
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,256.59,196.29
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,191.64,142.83
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,133.82,93.54
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,63.26,14.59
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,11.02,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.07,8.93
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,32.97,21.71
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,44.8,32.29
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,53.63,40.08
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,62.39,47.57
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,71.08,54.77
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,76.82,59.33
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,80.81,62.19
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,84.68,64.88
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,87.19,66.69
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,89.57,68.39
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,130.77,101.35
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,173.52,134.82
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,132.25,101.6
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,131.58,79.99
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,182.81,105.44
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,234.89,141.29
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,286.49,181.41
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,338.24,223.28
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,388.38,264.18
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,437.94,303.97
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,485.77,342.28
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,532.41,378.81
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,576.22,412.65
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,618.47,444.65
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,617.07,443.39
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,603.29,432.13
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,677.64,486.61
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,743.5,535.05
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,700.93,501.74
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,615.26,438.98
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,732.56,525.5
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,835.24,599.48
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,842.38,604.33
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,845.83,607.53
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,847.07,609.42
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,844.44,608.9
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,832.68,603.49
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,817.53,595.93
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,795.65,582.68
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,770.79,567.45
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,739.96,549.02
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,706.74,528.77
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,668.5,503.33
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,625.54,473.87
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,575.99,439.4
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,526.21,403.89
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,466.74,360.11
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,408.94,316.22
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,342.85,264.86
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,280.85,214.95
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,205.31,153.16
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,142.95,100.11
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,67.05,15.73
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,10.62,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,20.45,8.27
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,31.09,20.14
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,41.76,29.73
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,51.28,38.09
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,58.36,44.15
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,63.54,48.41
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,68.63,52.46
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,71.71,54.73
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,74.75,56.93
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,77.45,58.81
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,86.74,66.06
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,87.91,66.63
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,88.99,67.15
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,89.78,67.45
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,120.03,69.72
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,173.67,95.83
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,234.79,138.01
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,287.61,179.31
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,340.19,222.35
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,391.17,264.0
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,441.29,304.3
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,489.2,342.73
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,535.59,379.09
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,552.06,392.23
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,553.24,392.42
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,621.14,442.58
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,692.69,495.35
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,683.83,486.19
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,647.14,457.99
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,733.68,521.26
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,801.37,570.96
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,818.27,582.41
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,831.58,591.99
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,839.2,598.0
