Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,843.15,601.78
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,840.95,601.68
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,846.99,607.13
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,834.85,601.71
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,819.32,594.2
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,796.5,580.63
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,770.78,565.11
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,738.78,546.16
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,708.06,527.88
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,665.9,499.75
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,622.52,470.16
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,571.77,435.04
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,520.92,398.92
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,461.13,355.15
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,403.07,311.25
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,336.55,259.69
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,270.17,206.59
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,199.91,148.93
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,138.23,96.6
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,65.21,14.95
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,11.02,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,20.95,8.28
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,34.99,23.29
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,49.09,35.85
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,58.1,43.84
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,67.08,51.55
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,74.0,57.27
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,80.81,62.73
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,107.48,84.58
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,133.42,105.42
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,109.53,85.24
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,92.98,71.24
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,130.53,101.33
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,170.63,132.86
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,129.99,99.79
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,129.2,78.25
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,179.76,102.89
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,231.62,138.41
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,283.27,179.11
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,335.0,221.75
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,385.71,263.51
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,435.88,304.24
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,483.57,342.91
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,526.33,377.21
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,573.98,413.15
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,615.98,444.19
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,654.01,472.58
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,690.02,499.0
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,673.69,484.64
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,640.37,457.83
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,723.18,519.3
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,800.75,576.48
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,816.94,587.71
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,829.53,596.53
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,836.3,601.54
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,839.42,604.3
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,837.9,604.32
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,832.78,602.08
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,729.31,531.16
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,608.74,445.65
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,693.92,510.8
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,758.87,560.41
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,726.01,539.62
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,691.03,517.4
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,645.64,486.36
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,599.41,454.2
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,547.33,417.89
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,495.42,380.75
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,427.24,330.41
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,369.42,286.28
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,303.09,234.23
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,241.91,184.79
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,173.04,128.62
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,104.23,71.93
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,48.59,9.54
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,11.02,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,20.9,7.92
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,33.83,22.28
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,46.63,33.76
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,53.83,40.22
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,61.09,46.48
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,46.66,34.14
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,36.71,25.56
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,86.54,67.24
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,125.74,99.27
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,142.0,111.97
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,161.7,127.32
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,160.93,125.74
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,166.79,129.51
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,121.81,93.21
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,120.74,71.34
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,178.81,116.1
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,225.72,164.88
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,245.36,164.59
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,336.27,222.31
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,338.09,237.02
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,322.75,233.45
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,403.75,289.57
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,526.77,378.62
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,567.97,410.03
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,614.26,444.01
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,652.27,472.48
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,688.26,498.95
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,721.1,521.65
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,751.49,542.18
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,776.69,560.01
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,798.61,575.42
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,709.47,509.81
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,578.53,414.44
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,724.84,522.21
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,840.27,605.01
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,837.57,603.43
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,831.32,600.26
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,819.49,594.75
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,804.37,587.1
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,691.38,508.16
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,565.89,417.64
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,641.33,477.2
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,695.12,520.54
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,653.87,492.33
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,611.29,463.05
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,560.11,427.59
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,508.94,391.15
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,449.28,347.16
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,391.42,303.12
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,318.91,246.4
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,258.05,197.01
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,185.56,137.81
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,114.01,78.71
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,52.69,10.3
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,9.44,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,18.0,5.67
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,34.23,22.52
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,50.09,36.66
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,63.91,48.74
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,76.57,59.58
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,86.16,67.54
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,95.56,75.13
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,109.89,86.65
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,123.52,97.41
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,129.38,101.64
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,129.01,100.76
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,154.69,120.99
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,172.39,134.54
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,183.5,142.69
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,219.31,157.77
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,200.66,128.57
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,230.08,137.52
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,282.4,178.6
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,334.86,221.55
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,385.35,263.25
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,435.97,304.5
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,483.2,343.12
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,529.11,379.84
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,570.98,411.92
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,617.94,446.34
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,647.84,468.39
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,683.33,493.5
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,716.64,516.74
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,747.91,538.12
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,773.73,556.54
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,796.41,572.36
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,814.65,584.79
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,829.36,594.96
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,837.09,600.63
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,841.18,604.02
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,848.06,609.42
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,838.91,604.28
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,825.87,597.75
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,809.51,589.06
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,786.6,574.98
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,766.0,562.51
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,646.75,479.48
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,523.7,391.24
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,568.44,427.01
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,594.07,448.27
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,550.67,419.0
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,506.48,388.49
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,437.55,337.63
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,379.51,293.42
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,312.63,241.05
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,250.95,191.28
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,178.8,132.62
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,107.78,74.26
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,50.21,9.12
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,10.62,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,20.15,6.62
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,33.4,21.81
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,46.56,33.67
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,53.78,40.16
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,61.07,46.45
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,69.82,53.87
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,75.68,58.69
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,99.36,78.2
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,125.57,99.44
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,102.27,79.66
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,81.42,62.06
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,119.36,92.76
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,151.56,118.23
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,159.65,124.08
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,195.91,137.07
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,238.22,161.91
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,279.0,190.98
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,310.39,212.35
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,357.34,246.77
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,387.2,267.44
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,437.06,304.91
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,485.08,344.28
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,531.54,381.53
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,574.72,414.67
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,615.45,445.04
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,634.52,457.57
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,634.28,455.29
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,697.58,502.44
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,751.33,543.22
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,777.28,561.6
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,800.02,576.96
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,817.35,587.72
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,831.11,596.19
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,839.14,602.03
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,843.51,605.6
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,840.53,604.63
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,834.06,601.51
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,834.28,604.36
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,819.63,597.31
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,798.3,584.59
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,773.97,569.84
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,742.73,551.42
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,709.11,531.11
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,671.18,506.08
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,628.69,476.85
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,579.2,442.53
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,529.51,407.12
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,469.73,363.03
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,411.67,318.82
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,343.96,266.14
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,276.05,211.6
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,202.82,151.33
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,139.22,97.27
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,65.79,12.84
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,10.62,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,20.11,6.13
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,33.02,21.45
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,45.84,33.05
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,51.1,37.88
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,58.76,44.49
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,62.25,47.36
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,72.97,56.19
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,74.58,57.23
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,76.32,58.34
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,78.61,59.89
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,80.81,61.34
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,88.81,67.54
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,89.86,68.03
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,90.6,68.28
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,119.07,70.14
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,172.24,96.12
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,226.25,133.48
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,285.03,179.54
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,337.12,222.48
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,387.77,264.68
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,437.51,305.57
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,484.85,344.48
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,530.71,381.41
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,574.09,414.81
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,615.61,445.95
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,653.33,474.6
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,688.99,501.23
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,721.23,523.87
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,751.08,544.39
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,777.04,563.12
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,799.82,578.84
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,816.8,589.74
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,830.23,598.33
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,837.99,605.58
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,842.1,610.54
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,851.24,617.76
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,844.62,614.47
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,832.68,609.02
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,817.36,601.34
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,794.04,586.91
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,767.88,570.52
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,740.13,553.79
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,705.83,532.12
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,663.3,502.77
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,619.61,472.11
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,568.29,436.77
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,516.97,400.4
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,455.83,354.64
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,390.42,304.39
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,322.72,250.66
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,260.18,199.59
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,187.51,139.91
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,115.47,80.03
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,53.3,8.53
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,8.26,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,15.88,3.24
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,31.29,19.94
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,46.14,33.13
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,59.79,45.04
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,73.32,56.58
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,72.61,55.88
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,76.32,58.76
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,75.84,58.04
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,75.73,57.61
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,78.05,59.17
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,80.27,60.65
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,86.46,65.34
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,85.94,64.56
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,130.93,100.36
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,200.29,140.45
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,192.86,119.07
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,230.65,135.49
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,283.66,177.13
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,336.44,220.49
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,387.47,262.82
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,437.59,303.85
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,485.7,343.17
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,532.31,380.45
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,575.46,413.47
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,616.11,443.72
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,654.25,472.42
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,690.34,499.11
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,721.93,521.28
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,751.06,541.33
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,776.65,559.87
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,799.04,575.45
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,814.75,586.69
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,826.89,595.67
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,834.67,601.65
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,838.84,605.36
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,763.91,552.24
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,645.42,466.87
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,744.35,542.89
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,818.01,598.83
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,795.49,584.68
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,770.1,568.95
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,738.35,549.72
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,708.36,531.53
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,667.07,504.4
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,624.38,475.64
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,574.2,440.3
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,523.89,404.0
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,466.36,361.35
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,410.12,318.33
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,341.31,264.55
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,272.98,209.51
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,202.38,151.16
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,140.38,98.04
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,66.06,10.61
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,10.23,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,19.37,4.61
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,32.6,20.97
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,45.8,32.83
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,47.15,34.36
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,50.64,37.42
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,59.56,44.89
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,75.7,58.24
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,101.31,79.19
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,132.76,104.56
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,103.93,80.38
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,81.44,61.57
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,87.99,66.58
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,87.68,65.96
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,88.53,66.31
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,117.19,68.24
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,170.18,93.6
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,231.31,135.85
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,284.39,177.37
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,337.24,220.58
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,388.27,262.68
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,438.53,303.58
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,464.78,328.87
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,475.81,339.32
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,539.0,385.29
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,619.94,444.57
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,658.26,472.98
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,694.45,499.5
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,727.11,522.02
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,757.31,542.39
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,783.52,560.93
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,806.51,576.46
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,823.65,588.37
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,837.2,598.0
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,702.04,503.59
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,512.25,366.73
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,701.09,506.24
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,851.73,613.07
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,841.09,607.86
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,827.03,601.29
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,680.32,499.62
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,522.38,384.73
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,632.57,470.5
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,717.97,536.73
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,675.47,507.66
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,631.67,477.43
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,580.78,441.98
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,529.76,405.56
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,470.3,361.87
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,412.43,318.0
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,337.75,260.24
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,275.02,209.85
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,201.43,149.97
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,137.26,95.73
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,64.96,8.88
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,9.44,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,18.06,3.3
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,32.12,20.54
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,46.25,33.19
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,51.44,37.98
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,56.84,42.66
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,72.68,55.93
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,87.55,68.12
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,100.5,78.5
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,116.42,91.12
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,133.74,104.68
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,149.8,117.02
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,156.76,121.93
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,163.46,126.62
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,120.87,92.13
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,121.67,71.91
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,174.19,97.18
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,227.67,133.73
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,281.11,175.34
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,338.29,221.39
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,366.23,253.79
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,373.58,266.02
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,437.64,309.79
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,531.85,377.56
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,573.82,408.99
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,613.16,437.77
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,650.33,465.28
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,685.54,490.87
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,716.64,512.07
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,745.39,531.23
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,712.97,505.1
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,637.8,450.14
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,743.73,527.41
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,834.47,592.42
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,841.44,596.98
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,844.76,599.81
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,842.71,599.53
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,837.11,597.08
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,825.05,591.53
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,809.68,583.89
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,788.89,571.68
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,760.3,554.22
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,695.13,510.92
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,622.19,461.56
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,608.34,454.26
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,598.86,449.33
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,545.7,412.75
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,485.73,370.49
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,425.56,326.59
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,367.91,283.13
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,300.75,231.43
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,238.88,182.14
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,160.93,119.14
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,101.71,69.71
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,47.36,3.65
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,17.54,8.69
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,28.29,18.23
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,41.24,29.5
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,53.98,40.43
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,77.39,60.14
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,100.2,79.0
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,113.64,89.73
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,126.79,100.04
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,128.97,101.24
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,136.84,107.06
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,109.57,84.39
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,106.62,81.58
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,149.05,115.19
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,216.88,157.09
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,245.32,174.65
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,273.69,194.43
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,299.6,213.93
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,324.83,233.2
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,356.79,256.14
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,390.86,280.58
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,443.44,317.34
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,509.86,364.44
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,486.97,348.96
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,449.11,321.64
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,482.16,345.42
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,516.9,370.1
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,634.16,456.38
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,749.0,539.96
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,774.04,557.28
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,795.92,572.78
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,744.97,533.38
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,665.9,474.9
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,758.99,543.57
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,832.45,597.99
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,834.25,599.36
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,824.44,593.72
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,810.23,586.54
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,792.91,577.26
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,763.34,558.37
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,731.39,537.8
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,695.52,515.35
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,650.58,486.3
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,599.35,450.63
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,548.59,414.7
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,494.23,376.37
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,426.54,327.46
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,361.18,278.51
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,300.53,231.92
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,237.42,182.84
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,170.27,129.45
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,109.94,80.54
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,46.52,29.42
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,20.94,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,7.08,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,13.74,0.0
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,32.93,21.12
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,51.32,37.54
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,65.71,50.19
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,79.74,62.23
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,90.71,71.39
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,101.49,80.14
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,113.51,89.72
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,124.7,98.45
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,118.33,92.66
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,115.59,89.9
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,115.95,89.7
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,114.62,88.16
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,115.23,88.2
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,141.34,89.79
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,189.47,113.55
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,239.59,147.89
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,290.32,187.42
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,341.6,229.04
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,391.65,270.01
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,443.37,311.68
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,490.11,349.67
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,535.89,386.14
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,578.8,418.87
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,619.98,449.47
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,657.66,477.76
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,693.6,504.28
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,725.26,526.4
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,754.62,546.5
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,780.1,564.65
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,802.47,580.5
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,827.53,597.96
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,840.04,607.13
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,846.32,612.2
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,849.01,614.91
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,848.01,615.46
