Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,343.7,249.25
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,432.34,311.91
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,558.4,403.44
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,604.41,437.73
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,648.57,470.09
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,688.8,499.89
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,726.64,527.46
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,737.1,530.3
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,720.02,514.06
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,790.72,568.56
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,840.89,607.07
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,857.88,618.62
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,871.19,628.06
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,879.88,634.36
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,884.81,638.35
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,878.78,635.5
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,882.11,639.04
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,869.77,633.34
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,853.96,625.48
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,830.9,611.52
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,804.84,595.56
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,771.46,574.34
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,740.12,554.46
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,696.26,525.72
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,651.07,495.63
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,596.07,457.32
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,541.13,418.05
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,474.96,369.15
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,411.06,320.28
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,329.67,256.35
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,261.27,200.29
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,177.23,130.61
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,99.75,52.41
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,32.01,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,4.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,22.16,8.82
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,39.0,26.67
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,50.38,37.05
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,61.39,46.75
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,69.83,53.99
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,78.16,60.88
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,81.01,62.99
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,80.66,62.34
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,83.47,64.31
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,86.19,66.16
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,85.49,65.07
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,92.14,69.98
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,93.22,70.47
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,136.5,78.12
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,191.22,108.56
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,247.41,149.28
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,308.2,197.62
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,363.2,242.75
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,416.96,286.67
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,470.14,329.17
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,520.67,369.43
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,569.75,407.56
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,615.83,441.69
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,660.11,473.56
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,700.86,503.14
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,739.27,530.52
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,773.74,553.66
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,805.49,573.89
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,832.23,591.33
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,855.62,606.63
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,873.8,618.9
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,888.28,628.91
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,896.78,634.94
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,901.45,638.69
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,900.06,638.97
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,894.89,636.98
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,883.36,630.75
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,868.3,622.37
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,856.62,616.55
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,830.54,601.26
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,777.98,569.17
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,721.16,533.63
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,678.08,505.87
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,633.22,475.91
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,600.79,455.63
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,565.31,432.24
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,498.73,383.52
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,434.38,334.84
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,357.26,275.49
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,285.49,217.71
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,192.07,141.17
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,109.6,54.26
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,36.9,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,6.29,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,19.95,6.89
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,33.7,22.27
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,42.55,30.43
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,53.98,40.47
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,59.98,45.63
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,65.92,50.54
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,67.49,51.62
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,69.28,52.82
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,71.94,54.72
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,80.71,61.63
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,81.31,61.75
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,81.93,61.91
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,83.13,62.55
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,128.4,71.11
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,192.06,108.39
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,248.14,148.85
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,303.87,193.78
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,359.45,239.8
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,413.24,283.77
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,466.18,326.04
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,516.85,365.41
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,565.99,402.38
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,612.33,436.43
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,656.82,468.2
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,697.71,497.68
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,736.2,524.98
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,770.27,548.05
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,801.51,567.84
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,828.47,585.51
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,852.08,601.09
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,870.47,613.72
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,885.16,624.13
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,894.33,630.85
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,899.71,635.32
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,898.1,635.79
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,892.74,634.01
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,881.4,629.53
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,866.53,622.84
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,844.31,610.08
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,829.07,602.0
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,796.44,583.23
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,761.27,562.61
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,716.64,534.0
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,670.56,503.95
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,619.97,470.45
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,566.19,432.81
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,498.92,383.76
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,434.02,334.71
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,357.27,275.37
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,285.94,217.74
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,192.29,140.58
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,109.69,49.38
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,37.34,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.27,3.48
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,30.43,19.43
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,40.64,28.68
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,48.87,35.96
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,54.38,40.7
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,59.87,45.22
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,62.69,47.37
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,65.57,49.51
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,74.04,56.22
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,76.95,58.26
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,78.3,59.02
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,79.6,59.75
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,80.92,60.49
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,136.44,76.32
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,192.12,107.82
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,248.45,148.91
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,304.42,193.62
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,360.22,239.16
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,414.56,283.29
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,468.06,325.75
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,518.93,365.88
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,568.28,403.81
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,614.4,437.61
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,658.46,468.99
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,699.34,498.39
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,737.82,525.61
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,772.25,549.71
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,803.87,570.58
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,830.43,588.01
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,853.6,603.33
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,871.96,614.71
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,886.64,623.83
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,895.34,631.23
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,900.22,636.39
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,897.38,635.81
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,890.87,633.07
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,879.64,627.1
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,864.91,619.0
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,853.46,613.15
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,827.71,597.98
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,794.62,578.9
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,759.02,557.96
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,714.99,529.84
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,669.41,500.27
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,618.68,466.45
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,564.63,428.47
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,498.56,380.43
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,434.65,332.29
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,357.43,273.42
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,285.71,216.13
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,196.82,142.93
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,111.04,44.05
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,38.32,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,14.87,2.74
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,30.16,19.16
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,37.7,26.18
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,45.31,32.93
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,50.63,37.52
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,55.95,41.92
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,58.93,44.23
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,66.99,50.71
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,69.83,52.74
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,72.58,54.69
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,74.73,56.12
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,76.76,57.46
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,87.24,65.63
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,135.13,74.64
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,191.98,107.44
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,249.22,149.6
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,305.53,194.82
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,361.69,240.84
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,416.01,285.24
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,469.13,327.64
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,509.03,360.49
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,530.5,377.33
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,593.56,423.25
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,660.78,472.46
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,701.32,501.65
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,739.44,528.78
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,773.53,552.97
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,804.72,573.94
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,802.34,568.97
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,768.08,542.24
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,840.93,594.88
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,886.44,625.85
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,894.71,631.47
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,899.17,635.07
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,898.05,635.56
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,893.21,633.84
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,881.02,628.54
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,865.31,621.08
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,854.3,615.77
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,828.83,600.94
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,766.06,561.76
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,698.82,518.31
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,691.05,515.66
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,672.23,504.41
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,621.24,470.37
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,566.98,432.41
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,502.06,385.17
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,439.07,337.6
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,361.89,278.16
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,290.18,220.31
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,200.47,145.6
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,112.81,37.38
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,39.5,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,14.91,2.2
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,29.73,18.77
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,40.33,28.38
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,48.92,35.98
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,54.8,41.05
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,60.65,45.88
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,87.15,67.84
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,114.53,90.07
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,134.73,106.2
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,150.27,118.34
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,109.49,84.66
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,82.63,62.44
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,131.9,101.84
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,210.04,147.93
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,210.92,133.32
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,254.08,153.87
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,309.66,198.79
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,365.02,244.47
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,418.61,287.95
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,471.15,329.49
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,464.63,329.93
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,422.25,301.07
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,534.04,380.98
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,658.44,468.49
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,698.24,496.28
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,735.71,522.59
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,768.44,545.69
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,798.31,566.09
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,713.21,505.33
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,568.03,402.54
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,742.49,528.34
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,875.42,619.46
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,795.94,565.87
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,667.59,477.27
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,789.86,567.1
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,887.57,635.11
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,747.98,541.25
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,590.2,430.03
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,711.9,521.75
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,804.73,588.78
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,775.11,570.83
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,738.16,548.57
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,693.89,520.08
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,648.18,490.12
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,591.92,451.28
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,535.88,411.43
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,472.57,364.22
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,411.04,316.83
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,332.9,255.94
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,257.57,195.09
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,174.83,126.04
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,93.13,22.08
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,31.35,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.2,1.67
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,30.18,19.07
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,40.38,28.39
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,50.55,37.35
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,59.48,45.0
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,65.76,50.2
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,69.59,53.18
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,73.39,56.05
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,108.1,84.37
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,143.25,112.44
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,111.11,85.75
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,88.17,66.73
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,89.4,67.38
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,138.95,78.19
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,217.79,141.53
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,276.15,196.29
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,296.72,200.59
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,364.68,244.73
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,417.96,288.02
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,470.45,329.68
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,495.17,351.68
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,497.9,354.74
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,573.06,409.08
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,658.25,470.52
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,697.9,498.42
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,735.23,524.39
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,768.98,546.28
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,799.98,565.22
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,826.03,581.58
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,848.82,595.86
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,865.6,606.37
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,878.76,614.68
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,886.47,619.25
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,890.44,621.59
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,900.4,628.26
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,893.43,624.42
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,880.29,616.99
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,863.69,607.53
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,839.16,593.14
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,811.62,576.9
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,776.89,557.13
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,744.46,538.68
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,698.1,509.92
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,650.59,479.92
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,593.9,442.3
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,537.5,403.53
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,468.27,354.12
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,401.65,304.78
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,317.44,241.21
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,246.66,185.02
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,161.08,114.53
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,68.36,7.23
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,24.08,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,15.87,1.18
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,31.42,20.0
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,40.59,28.55
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,49.88,36.76
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,59.16,44.73
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,65.85,50.28
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,67.7,51.49
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,69.74,52.79
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,72.68,54.9
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,75.53,56.9
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,82.71,62.42
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,83.56,62.75
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,85.0,63.57
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,137.05,75.46
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,192.82,108.57
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,255.61,155.09
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,310.97,199.48
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,366.18,244.47
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,419.92,287.89
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,472.84,329.54
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,523.49,369.14
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,572.66,406.56
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,618.43,439.72
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,662.31,470.58
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,702.88,499.35
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,741.07,525.92
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,774.83,548.24
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,805.74,567.16
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,831.96,583.92
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,854.85,598.59
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,872.51,610.37
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,886.53,619.98
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,894.58,625.27
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,898.86,628.33
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,893.24,625.7
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,897.04,629.23
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,883.24,621.69
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,865.95,612.15
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,841.86,598.32
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,814.76,582.57
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,779.84,562.79
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,746.96,544.14
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,700.31,514.96
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,652.58,484.51
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,595.51,446.27
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,538.71,406.76
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,468.47,356.03
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,400.97,305.49
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,316.62,241.1
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,245.79,184.35
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,159.65,112.74
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,65.61,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,23.19,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,17.23,0.73
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,33.6,21.71
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,46.21,33.23
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,58.49,44.02
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,67.28,51.58
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,75.95,58.77
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,79.42,61.42
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,84.34,65.17
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,87.59,67.47
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,90.72,69.63
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,90.88,69.2
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,91.11,68.84
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,92.11,69.27
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,151.28,87.4
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,204.9,119.4
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,259.98,160.0
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,314.82,203.71
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,369.84,248.18
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,423.73,291.3
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,477.21,333.01
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,527.69,372.16
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,576.87,409.29
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,617.58,438.94
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,661.6,469.81
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,701.25,497.88
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,738.66,523.86
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,771.4,545.47
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,801.39,564.43
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,826.83,580.71
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,849.03,594.98
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,864.75,605.2
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,891.64,622.6
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,898.9,627.63
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,902.38,630.57
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,898.07,628.78
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,890.09,624.86
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,875.6,618.25
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,857.7,609.54
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,832.45,594.86
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,810.19,582.17
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,774.02,561.4
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,735.71,538.95
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,687.54,508.52
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,638.35,476.53
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,579.79,436.57
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,521.67,395.8
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,444.74,339.31
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,379.64,289.63
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,300.69,228.97
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,228.89,171.46
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,147.02,102.89
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,54.8,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,18.78,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.15,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,30.03,18.65
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,39.9,27.79
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,49.83,36.54
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,59.21,44.57
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,65.9,50.11
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,68.07,51.7
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,70.41,53.35
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,73.33,55.57
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,76.17,57.68
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,82.81,62.77
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,83.09,62.63
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,84.59,63.5
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,140.2,77.14
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,196.22,111.16
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,259.28,158.29
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,315.16,203.39
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,370.87,248.99
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,425.3,293.14
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,478.95,335.59
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,529.76,374.91
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,579.05,411.95
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,625.97,446.29
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,671.19,478.54
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,712.31,508.22
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,750.97,535.74
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,785.1,559.69
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,816.31,580.69
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,791.83,561.63
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,732.85,518.22
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,709.45,502.29
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,694.03,491.1
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,689.34,488.85
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,682.47,485.14
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,818.32,582.81
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,903.7,641.04
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,891.94,635.46
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,876.65,628.32
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,853.85,615.03
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,838.28,606.59
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,668.58,493.36
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,492.24,366.75
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,599.79,449.82
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,675.31,506.13
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,622.09,469.9
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,565.73,430.72
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,496.14,379.17
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,429.25,327.9
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,347.99,265.13
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,272.94,204.56
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,178.32,124.5
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,81.33,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,6.69,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,15.86,0.0
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,31.12,19.45
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,42.34,29.81
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,53.44,39.56
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,61.44,46.45
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,69.37,53.02
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,74.2,56.83
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,76.57,58.48
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,79.85,60.83
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,83.02,63.06
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,124.67,96.46
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,174.67,135.76
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,124.99,95.56
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,146.59,82.28
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,201.49,115.87
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,257.77,157.87
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,313.71,202.84
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,372.41,250.29
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,425.56,293.15
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,478.1,334.47
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,528.48,373.79
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,577.46,411.0
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,623.43,444.42
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,667.66,475.69
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,707.6,504.07
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,745.16,530.3
