Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,778.66,552.44
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,809.34,571.29
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,835.75,588.56
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,858.89,603.79
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,875.52,613.68
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,888.5,621.36
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,895.99,627.01
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,899.73,630.45
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,897.41,630.21
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,891.37,627.78
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,890.45,630.09
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,873.36,622.08
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,783.19,564.83
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,677.18,492.2
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,624.79,458.81
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,552.88,410.97
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,494.24,370.32
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,436.59,329.42
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,395.28,300.81
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,353.37,270.85
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,302.98,233.17
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,253.9,195.26
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,198.92,151.37
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,147.11,108.86
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,78.63,51.76
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.04,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.29,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,14.49,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,28.26,17.07
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,42.31,29.76
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,56.37,42.02
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,69.91,53.56
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,83.08,64.51
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,96.77,75.47
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,110.64,86.3
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,86.92,66.37
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,78.66,59.25
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,109.96,84.27
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,141.06,108.67
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,169.7,130.71
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,222.0,155.69
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,246.14,166.55
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,284.7,190.74
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,316.84,210.15
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,373.29,250.61
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,427.06,294.21
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,479.8,335.91
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,530.31,375.53
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,579.38,413.02
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,624.38,445.69
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,666.71,475.5
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,706.58,503.99
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,744.15,530.35
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,776.92,552.09
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,806.84,570.75
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,831.77,586.93
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,853.4,601.04
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,869.81,612.12
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,882.63,621.05
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,904.47,636.7
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,908.21,640.84
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,904.41,639.36
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,896.9,635.68
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,883.02,627.78
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,865.7,617.78
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,840.38,602.65
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,812.07,585.6
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,781.4,568.13
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,743.45,545.54
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,696.18,515.12
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,647.78,483.45
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,588.66,443.63
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,529.99,402.57
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,457.64,349.86
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,382.48,293.18
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,301.69,229.95
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,228.43,170.34
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,142.78,96.61
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,33.44,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,15.75,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,30.82,19.02
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,43.47,30.69
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,55.79,41.51
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,63.46,48.14
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,70.97,54.37
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,81.19,62.68
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,91.0,70.47
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,91.19,70.2
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,89.02,68.0
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,89.54,67.89
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,90.11,67.81
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,123.44,94.12
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,189.99,123.31
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,217.99,133.66
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,266.37,164.4
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,321.67,208.45
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,377.27,253.05
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,431.2,295.9
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,484.54,337.15
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,535.45,376.05
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,585.09,412.86
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,629.71,444.2
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,670.9,472.11
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,710.92,499.69
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,748.77,525.23
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,781.94,546.08
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,812.33,564.71
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,837.22,580.77
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,858.81,594.09
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,875.21,604.58
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,888.03,612.96
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,893.57,616.14
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,895.39,617.16
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,891.98,615.53
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,876.53,606.62
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,859.97,598.47
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,840.2,588.35
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,728.03,515.14
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,607.05,434.4
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,580.89,420.03
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,552.47,403.22
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,549.01,402.39
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,522.83,385.96
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,465.24,346.05
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,393.41,295.31
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,358.73,270.77
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,336.74,253.76
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,246.18,185.13
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,176.74,130.05
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,101.16,65.8
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.38,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.75,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.27,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,3.79,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.31,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,6.83,0.23
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,27.48,17.86
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,48.29,35.31
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,95.45,74.34
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,138.24,108.85
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,146.03,114.62
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,159.49,125.01
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,176.88,138.42
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,223.36,158.75
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,251.54,174.33
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,296.4,204.66
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,331.53,231.07
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,375.82,264.75
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,404.73,289.5
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,422.58,304.66
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,446.21,321.72
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,468.38,337.15
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,529.11,378.97
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,599.44,426.27
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,622.65,440.77
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,646.19,455.43
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,658.65,462.08
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,668.15,466.66
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,604.45,425.24
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,545.55,386.34
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,596.23,422.5
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,664.88,468.45
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,734.57,517.76
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,822.16,577.44
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,814.03,574.67
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,802.96,571.12
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,668.72,484.46
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,534.97,394.23
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,512.84,382.09
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,489.3,367.71
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,512.07,387.29
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,510.64,389.67
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,449.26,345.97
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,371.48,289.37
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,319.72,250.38
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,271.03,212.69
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,225.56,177.25
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,180.9,141.45
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,120.2,92.02
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,72.88,52.66
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,38.48,22.05
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,4.72,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,12.16,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,23.93,13.49
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,40.51,28.5
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,56.78,42.87
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,71.64,55.83
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,86.64,68.64
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,87.75,69.3
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,88.67,69.72
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,75.14,58.09
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,59.95,45.11
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,119.19,94.33
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,170.91,136.42
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,182.99,138.33
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,220.8,161.71
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,253.91,184.59
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,289.42,210.92
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,321.99,235.2
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,366.25,268.89
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,393.88,291.48
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,421.67,313.4
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,408.87,305.1
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,387.58,289.71
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,287.06,215.53
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,174.05,129.95
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,101.94,74.47
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,28.75,17.1
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,28.36,16.82
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,27.96,16.51
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,105.54,77.52
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,185.15,138.92
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,186.21,139.67
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,187.23,140.56
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,125.37,92.98
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,64.32,45.31
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,61.15,42.93
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,57.97,40.51
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,100.44,74.18
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,145.13,109.28
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,194.72,148.46
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,266.35,203.98
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,154.94,118.28
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,67.74,49.2
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,64.21,46.64
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,60.69,43.98
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,52.16,37.28
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,43.65,30.49
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,35.54,23.85
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,27.47,17.12
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,20.18,10.99
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,12.92,4.81
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,7.2,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,6.83,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,13.7,5.36
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,25.21,15.8
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,36.62,25.96
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,49.12,36.94
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,61.51,47.65
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,48.28,36.1
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,33.64,23.35
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,79.34,62.15
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,120.47,96.33
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,123.05,98.04
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,125.43,99.67
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,122.54,92.61
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,119.86,90.21
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,113.85,85.09
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,107.36,79.67
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,154.58,116.0
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,202.54,152.32
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,199.46,149.46
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,195.91,146.4
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,189.97,141.85
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,183.69,137.05
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,212.54,158.87
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,242.1,180.99
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,199.22,148.7
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,155.1,115.27
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,215.64,161.45
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,277.93,208.03
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,291.46,218.03
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,305.28,228.41
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,334.51,250.26
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,348.8,261.09
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,401.92,301.13
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,456.72,341.8
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,453.63,340.34
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,449.93,338.8
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,469.55,354.16
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,467.16,353.75
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,461.9,351.62
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,455.03,348.35
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,557.43,429.56
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,650.39,501.74
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,546.93,425.3
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,430.6,338.48
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,380.41,301.62
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,331.56,264.44
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,278.16,222.19
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,213.68,170.15
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,157.8,123.77
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,105.02,78.95
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,57.84,34.12
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,5.51,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,7.99,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,16.01,7.18
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,29.59,19.53
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,42.75,31.2
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,57.46,44.11
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,72.03,56.68
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,86.84,69.08
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,101.54,81.13
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,124.09,99.7
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,139.54,112.11
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,160.53,128.68
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,173.02,138.09
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,188.46,142.38
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,201.28,150.93
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,182.05,136.07
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,160.37,119.86
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,223.04,166.32
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,294.81,218.63
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,235.44,174.58
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,167.32,123.66
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,139.03,102.28
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,109.58,79.75
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,133.51,97.81
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,158.06,115.9
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,176.8,129.77
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,195.9,143.86
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,169.32,124.14
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,142.18,103.98
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,124.93,91.0
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,107.35,77.63
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,66.92,46.69
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,27.09,15.73
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,26.29,15.19
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,25.49,14.63
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,22.37,12.18
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,19.25,9.74
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,38.53,25.11
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,57.85,40.46
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,123.73,92.57
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,195.71,148.58
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,126.39,95.2
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,60.75,43.44
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,32.91,21.17
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,5.33,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,4.56,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,3.8,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.03,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.27,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.51,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.75,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.38,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,6.84,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,13.7,5.22
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,25.6,16.05
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,37.27,26.37
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,50.76,38.09
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,64.13,49.48
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,80.33,63.02
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,96.33,76.13
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,121.22,96.58
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,138.92,110.8
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,157.78,125.57
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,176.08,139.69
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,179.74,135.11
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,187.0,139.88
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,220.54,163.66
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,257.96,190.38
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,257.63,190.93
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,253.43,188.42
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,308.16,228.49
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,368.66,272.56
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,334.82,248.16
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,294.31,218.48
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,286.43,212.33
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,272.85,201.89
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,370.47,273.96
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,469.75,345.32
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,434.39,319.47
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,395.45,291.31
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,356.84,263.6
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,316.11,234.03
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,390.89,289.77
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,468.97,346.65
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,519.78,383.62
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,551.97,407.53
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,549.31,406.68
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,545.39,405.21
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,515.64,385.48
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,484.83,364.89
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,474.61,359.26
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,462.78,352.37
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,504.2,386.1
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,519.9,401.07
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,378.98,295.25
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,247.05,192.74
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,217.1,170.53
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,186.9,147.27
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,153.5,120.39
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,120.58,93.33
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,86.18,64.61
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,52.28,36.0
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,27.65,11.42
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,3.93,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,11.8,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,22.44,12.03
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,38.1,26.58
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,53.49,40.2
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,69.53,54.22
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,83.99,66.6
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,67.89,52.66
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,46.75,34.44
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,85.09,66.73
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,120.36,95.8
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,140.16,111.48
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,159.62,126.69
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,175.57,132.36
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,207.6,154.69
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,235.25,173.94
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,265.21,195.32
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,260.92,193.19
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,251.49,186.98
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,329.41,243.1
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,423.06,310.11
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,459.57,336.2
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,500.57,365.38
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,524.53,381.48
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,547.19,396.33
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,547.6,396.3
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,549.01,396.86
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,556.42,402.1
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,562.21,406.16
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,655.47,472.19
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,753.21,538.89
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,571.45,414.41
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,356.87,261.64
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,362.31,267.26
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,367.73,271.67
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,479.31,354.23
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,570.81,420.51
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,658.08,485.46
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,741.23,546.78
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,684.19,508.01
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,606.99,456.05
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,528.62,400.95
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,432.48,331.73
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,295.04,228.45
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,133.31,101.38
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,113.32,86.22
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,93.53,70.62
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,75.08,55.78
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,56.35,40.43
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,39.91,26.78
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,22.93,12.55
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,11.42,0.83
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,11.8,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,22.4,11.79
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,38.37,26.64
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,54.07,40.49
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,69.6,54.05
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,85.17,67.36
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,100.54,80.06
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,115.46,92.13
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,128.58,102.7
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,136.33,108.71
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,111.81,87.91
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,90.06,69.54
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,148.4,104.45
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,218.71,155.0
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,231.37,152.23
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,277.19,179.04
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,332.67,225.46
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,388.44,272.3
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,442.27,316.48
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,495.78,359.21
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,547.23,399.84
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,592.41,434.98
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,642.86,472.51
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,685.14,503.43
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,724.68,531.87
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,761.88,558.12
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,740.42,539.67
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,689.89,501.21
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,788.2,573.28
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,871.0,632.16
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,885.59,641.57
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,896.52,649.22
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,900.97,652.8
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,901.7,654.14
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,901.84,655.28
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,898.03,653.97
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,881.67,644.22
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,861.94,632.43
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,668.08,498.92
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,442.23,333.5
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,300.38,229.28
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,166.7,126.2
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,313.92,244.62
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,437.0,340.41
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,389.7,305.27
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,342.63,270.17
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,287.43,226.91
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,234.38,184.07
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,173.64,134.16
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,106.24,77.88
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,50.52,19.53
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,7.47,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,14.48,5.52
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,28.78,18.58
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,42.61,30.75
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,58.27,44.4
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,73.77,57.69
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,79.25,62.11
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,84.55,66.25
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,107.13,84.9
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,129.2,102.86
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,134.14,106.33
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,138.9,109.65
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,135.72,101.87
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,132.63,99.13
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,140.8,105.15
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,149.18,111.37
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,169.45,126.73
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,190.32,142.47
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,224.39,167.8
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,259.73,193.79
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,268.31,200.07
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,278.43,207.55
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,275.4,204.82
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,273.46,202.95
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,260.89,193.6
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,247.66,183.79
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,272.8,202.57
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,298.64,221.72
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,329.76,244.65
