Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,348.64,258.54
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,370.23,274.6
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,392.45,291.09
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,302.44,225.64
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,197.66,147.6
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,109.51,80.35
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,25.42,14.51
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,57.89,40.34
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,91.31,66.87
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,77.0,55.73
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,63.15,44.94
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,36.43,23.73
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,9.93,2.4
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,8.01,0.87
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,6.09,0.0
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,5.51,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,10.64,2.51
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,21.36,12.44
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,32.12,22.04
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,44.15,32.64
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,55.91,42.84
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,84.17,66.96
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,109.51,88.19
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,103.9,83.1
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,100.77,80.16
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,120.97,96.54
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,140.77,112.29
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,149.14,113.25
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,158.72,120.08
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,192.34,144.82
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,220.29,164.86
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,198.43,148.38
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,164.91,123.06
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,248.87,185.3
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,340.2,250.39
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,328.53,241.77
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,313.63,231.25
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,288.18,212.61
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,255.25,188.4
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,216.95,160.43
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,177.46,131.18
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,176.81,130.95
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,176.06,130.51
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,228.31,169.82
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,282.3,209.7
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,367.98,272.67
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,441.7,325.75
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,391.58,289.66
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,339.88,252.61
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,338.58,252.65
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,337.14,252.36
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,295.92,222.87
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,235.08,178.17
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,169.79,128.63
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,106.01,78.98
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,105.72,79.12
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,105.69,79.39
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,229.2,179.72
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,325.5,256.11
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,288.4,228.11
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,251.0,199.69
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,208.07,165.36
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,166.04,130.79
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,120.39,92.51
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,76.16,54.4
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,36.16,5.01
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,5.9,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,11.41,2.99
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,23.68,14.33
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,35.76,25.02
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,49.6,37.07
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,63.31,48.78
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,42.1,30.52
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,19.06,10.69
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,48.69,35.84
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,77.55,59.94
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,126.19,99.86
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,170.83,135.6
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,193.61,144.62
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,219.84,160.68
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,251.82,183.07
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,286.09,208.1
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,327.43,237.24
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,384.51,279.19
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,421.01,307.42
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,456.47,334.2
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,492.1,361.13
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,527.65,387.55
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,501.75,369.32
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,467.89,344.57
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,624.14,462.2
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,771.81,571.04
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,774.21,566.96
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,743.81,541.25
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,825.63,602.23
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,882.57,642.72
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,814.24,593.87
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,693.27,506.08
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,604.8,444.89
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,532.34,392.99
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,748.66,553.95
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,918.37,672.17
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,902.37,662.69
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,882.92,652.39
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,854.4,634.74
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,828.56,618.94
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,789.29,593.57
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,747.99,566.64
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,696.69,532.29
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,644.55,496.75
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,580.63,452.23
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,517.63,406.1
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,438.32,345.79
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,358.63,282.83
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,266.93,208.04
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,185.13,137.25
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,90.4,5.99
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,12.98,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,24.53,12.58
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,37.23,25.55
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,49.79,36.79
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,58.25,44.27
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,66.67,51.43
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,72.51,56.19
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,75.61,58.52
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,79.32,61.41
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,82.92,64.18
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,114.49,89.92
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,162.55,128.62
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,130.32,89.04
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,172.43,99.37
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,228.11,138.75
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,285.75,185.0
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,347.71,237.1
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,405.06,285.8
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,460.16,331.42
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,514.72,375.35
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,566.63,416.85
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,617.02,456.1
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,663.94,490.87
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,708.62,523.05
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,750.1,553.16
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,789.07,580.86
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,822.55,603.38
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,852.97,623.79
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,878.87,641.19
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,901.32,656.36
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,917.03,665.8
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,928.97,672.88
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,935.72,679.16
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,938.63,683.11
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,943.05,686.87
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,930.03,679.24
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,913.05,668.96
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,892.59,656.48
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,862.05,637.56
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,835.24,621.19
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,794.49,595.43
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,751.72,568.04
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,697.76,531.48
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,643.14,493.86
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,576.35,448.07
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,510.6,400.86
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,425.24,335.93
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,351.93,277.49
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,258.57,201.16
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,175.54,128.89
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,77.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,11.41,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,22.07,10.5
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,33.68,22.55
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,43.69,31.6
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,49.75,37.1
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,55.84,42.4
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,58.84,44.81
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,61.96,47.22
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,70.32,53.99
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,73.49,56.3
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,74.15,56.52
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,74.87,56.79
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,145.69,97.26
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,222.64,155.35
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,258.15,183.26
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,292.07,211.35
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,328.68,230.47
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,407.85,286.6
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,464.37,333.16
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,519.87,377.59
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,572.79,419.53
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,623.99,459.01
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,671.01,493.39
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,715.23,524.76
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,756.62,554.56
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,795.32,581.37
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,828.39,603.26
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,858.21,622.97
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,883.77,639.58
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,905.8,653.9
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,921.03,664.19
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,932.44,672.16
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,938.57,676.52
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,940.84,678.55
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,931.03,672.92
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,931.58,674.28
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,915.35,664.75
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,895.62,653.17
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,866.21,635.25
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,839.62,619.26
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,799.94,594.91
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,758.2,568.92
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,704.46,533.05
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,650.03,496.1
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,584.74,451.1
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,520.4,404.45
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,440.3,344.16
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,360.05,281.29
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,267.74,206.53
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,185.63,134.39
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,88.36,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,11.02,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,21.31,9.75
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,32.06,21.3
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,45.07,32.93
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,52.15,39.24
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,59.2,45.27
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,64.34,49.48
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,69.37,53.48
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,101.4,80.1
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,142.87,113.97
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,151.48,120.26
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,157.15,124.18
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,141.3,93.57
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,174.19,99.57
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,231.54,140.8
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,290.2,187.76
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,343.27,240.37
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,367.78,266.83
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,429.12,308.72
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,517.97,372.73
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,507.85,367.77
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,454.91,329.59
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,580.79,421.37
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,710.91,513.45
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,751.73,540.1
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,789.91,564.69
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,823.27,584.44
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,853.51,602.1
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,878.76,617.78
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,900.51,631.37
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,915.45,640.84
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,926.61,648.18
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,849.54,599.78
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,716.39,510.54
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,643.43,463.78
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,546.87,398.89
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,622.31,456.05
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,671.84,494.3
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,680.04,501.56
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,664.72,493.74
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,702.12,524.86
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,739.55,553.32
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,687.95,519.42
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,635.49,484.96
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,569.99,440.11
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,505.55,393.71
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,417.67,327.1
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,343.03,267.78
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,251.65,193.92
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,170.16,121.68
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,80.12,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,11.41,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,21.78,9.77
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,34.43,23.26
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,47.01,34.56
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,56.17,42.66
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,65.25,50.4
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,87.26,68.79
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,110.89,88.03
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,121.82,96.65
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,130.37,103.28
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,122.68,96.43
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,119.29,93.19
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,161.66,109.92
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,215.61,144.81
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,245.34,158.96
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,295.64,193.11
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,352.95,245.94
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,389.64,279.82
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,432.03,311.34
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,477.38,344.68
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,542.63,392.76
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,619.09,449.1
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,666.4,483.82
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,703.15,511.21
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,742.83,539.44
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,780.08,565.53
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,812.33,586.39
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,855.43,613.94
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,880.67,631.78
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,902.43,647.68
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,917.39,658.59
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,928.58,667.26
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,888.0,641.43
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,825.29,598.21
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,705.9,517.53
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,584.12,432.43
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,489.37,365.44
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,372.36,280.14
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,431.71,326.79
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,466.56,354.83
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,560.95,428.8
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,646.33,494.58
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,580.05,447.12
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,514.89,400.38
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,459.21,360.28
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,404.28,319.31
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,340.36,269.66
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,279.27,220.25
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,191.66,148.35
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,125.2,87.75
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,43.32,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,11.02,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,21.12,8.93
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,33.14,22.14
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.12,32.94
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,53.7,40.55
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,64.56,49.83
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,69.76,54.07
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,74.88,58.11
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,78.59,61.0
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,82.18,63.75
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,84.49,65.29
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,86.7,66.74
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,158.85,107.55
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,225.03,159.03
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,263.91,185.9
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,306.19,216.88
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,345.14,241.08
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,410.22,288.02
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,465.38,332.12
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,519.79,374.39
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,571.05,413.46
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,621.01,450.43
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,668.02,483.81
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,704.54,509.54
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,744.55,537.8
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,782.16,563.94
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,813.53,584.67
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,855.78,612.28
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,880.41,627.89
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,901.54,641.48
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,915.5,651.19
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,925.65,658.7
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,930.46,663.78
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,931.47,666.67
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,923.53,663.27
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,911.92,657.72
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,893.73,646.99
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,879.57,639.05
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,848.5,620.58
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,814.77,600.39
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,772.82,575.19
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,729.02,548.34
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,675.13,513.2
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,620.56,476.73
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,553.23,429.34
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,480.47,376.23
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,402.6,316.3
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,329.53,257.62
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,239.17,183.8
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,158.72,109.17
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,51.78,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,10.62,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,20.31,7.94
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,34.0,22.78
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,47.53,34.94
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,56.97,43.42
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,66.3,51.54
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,88.09,69.93
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,111.58,89.36
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,125.31,100.28
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,141.27,112.88
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,153.14,121.95
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,157.31,124.67
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,152.48,101.89
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,184.83,110.58
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,257.15,173.57
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,305.33,218.96
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,333.09,242.65
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,358.36,263.67
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,400.46,294.7
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,446.22,328.23
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,526.56,388.29
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,621.9,460.1
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,589.95,436.02
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,514.83,379.24
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,654.68,484.62
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,791.18,585.19
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,825.41,608.58
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,856.77,629.91
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,881.3,646.43
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,902.33,660.71
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,919.49,672.79
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,918.26,672.81
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,938.2,686.91
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,939.61,688.7
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,925.97,680.77
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,908.42,670.44
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,897.52,664.17
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,875.61,650.55
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,845.59,631.78
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,812.81,611.11
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,770.37,584.05
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,726.1,555.39
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,671.06,517.66
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,615.46,478.82
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,547.33,429.28
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,474.21,374.47
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,393.56,311.63
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,318.21,250.5
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,228.02,175.83
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,146.86,98.37
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,46.86,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,10.62,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,20.31,7.47
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,32.62,21.58
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,44.92,32.69
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,59.96,45.96
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,75.88,59.75
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,92.6,73.81
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,109.0,87.3
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,124.29,99.6
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,139.21,111.39
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,156.83,125.23
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,166.77,132.64
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,139.82,103.72
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,93.01,68.37
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,106.95,78.96
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,121.15,89.63
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,153.95,114.67
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,187.67,140.24
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,220.16,164.39
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,253.88,189.22
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,369.02,274.89
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,495.68,367.4
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,605.71,450.73
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,716.22,534.74
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,673.53,499.76
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,574.31,423.92
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,729.58,541.21
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,857.01,633.4
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,881.79,649.65
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,903.07,664.23
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,917.09,674.05
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,927.32,681.5
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,932.29,685.61
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,933.45,687.36
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,924.39,682.68
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,925.55,685.1
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,801.07,601.19
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,639.05,484.34
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,742.38,565.03
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,822.0,623.8
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,570.4,442.32
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,282.84,220.15
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,164.94,128.19
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,50.61,35.56
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,42.49,29.18
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,34.39,22.65
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,26.7,16.33
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,19.03,9.92
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,12.54,4.41
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,6.06,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.15,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,9.83,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,18.89,6.07
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,33.19,22.02
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,47.46,34.83
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,61.02,46.86
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,74.28,58.36
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,88.86,70.61
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,102.87,82.09
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,123.14,98.59
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,139.23,111.34
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,151.2,120.51
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,155.72,123.53
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,186.36,131.95
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,228.51,158.15
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,270.52,188.32
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,312.44,220.52
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,357.16,256.59
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,402.66,293.05
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,450.05,329.69
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,498.74,366.51
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,526.76,388.26
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,547.25,403.73
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,557.29,410.35
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,562.19,412.79
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,588.77,432.02
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,614.89,450.69
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,689.35,504.94
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,780.22,569.19
