Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,843.61,627.66
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,659.46,502.21
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,469.48,362.58
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,428.27,333.77
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,386.31,302.95
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,335.62,264.84
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,285.54,225.83
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,227.17,178.48
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,171.2,131.42
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,90.07,59.77
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,9.44,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,7.47,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,14.38,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,26.17,15.64
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,38.07,26.71
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,50.37,37.58
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,62.14,47.73
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,78.72,61.68
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,96.22,76.06
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,95.41,75.11
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,96.89,76.07
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,54.15,40.08
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,7.64,0.53
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,89.44,65.63
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,165.54,124.11
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,214.83,146.77
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,329.83,224.48
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,387.67,272.9
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,445.59,320.83
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,502.05,365.99
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,554.86,407.22
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,605.63,446.46
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,654.87,483.61
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,702.23,518.74
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,747.94,552.09
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,787.37,579.63
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,824.06,604.18
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,856.15,625.99
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,885.06,645.75
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,907.91,661.25
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,927.2,674.56
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,940.95,684.39
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,950.94,691.98
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,954.23,694.98
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,953.72,695.74
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,959.7,700.96
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,947.95,694.67
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,928.13,683.33
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,904.9,669.86
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,644.67,490.47
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,332.96,255.94
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,577.92,448.41
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,748.57,574.09
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,687.07,530.4
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,625.65,487.38
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,550.05,433.17
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,476.6,377.93
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,376.64,297.81
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,282.31,218.96
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,175.98,117.75
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,38.89,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.08,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,13.66,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,27.75,17.01
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,41.81,30.17
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,51.76,39.22
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,61.62,47.91
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,68.79,53.89
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,77.93,61.35
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,82.58,64.95
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,87.1,68.37
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,90.2,70.56
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,107.89,71.39
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,162.0,96.56
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,218.69,135.84
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,276.21,181.42
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,335.19,229.9
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,395.9,280.21
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,453.11,327.09
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,508.06,370.46
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,562.7,412.16
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,614.61,451.45
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,665.21,488.73
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,709.24,520.37
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,760.8,556.21
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,801.05,583.11
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,838.45,607.41
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,871.97,627.81
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,902.28,646.01
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,926.5,661.14
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,947.08,674.02
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,961.03,683.28
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,971.1,690.3
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,974.85,693.52
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,974.69,694.51
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,962.78,688.25
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,960.96,688.68
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,940.5,677.25
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,916.59,663.83
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,884.45,645.05
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,849.44,624.29
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,808.87,599.99
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,761.38,570.54
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,702.86,532.72
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,644.01,493.48
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,567.99,440.71
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,494.09,386.85
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,399.54,312.63
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,311.1,239.16
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,189.0,120.31
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,45.93,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,7.08,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,13.67,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,25.83,15.3
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,38.07,26.86
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,48.81,36.53
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,57.09,43.81
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,63.02,48.71
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,68.85,53.33
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,72.58,56.17
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,76.24,58.89
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,79.5,61.13
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,100.55,62.84
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,183.04,117.73
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,240.86,166.79
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,281.75,196.93
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,323.68,228.39
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,378.79,265.41
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,456.68,321.53
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,513.16,364.52
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,568.86,405.63
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,621.25,444.0
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,665.69,476.21
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,711.9,508.72
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,756.02,539.12
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,795.13,565.45
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,831.52,588.76
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,769.21,543.97
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,658.4,465.85
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,809.77,572.38
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,946.7,660.35
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,958.78,668.22
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,966.95,675.34
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,969.17,679.65
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,967.52,681.79
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,957.08,677.28
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,942.93,670.63
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,920.64,658.92
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,901.96,649.58
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,865.46,628.62
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,826.49,605.9
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,778.73,577.15
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,729.41,546.74
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,663.91,503.13
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,598.58,458.38
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,519.86,403.2
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,439.03,343.07
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,343.01,267.46
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,255.2,194.6
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,149.67,87.31
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,22.45,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,12.76,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,27.06,15.99
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,41.36,29.35
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,54.64,41.14
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,66.89,51.76
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,76.72,59.9
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,86.23,67.51
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,84.5,65.83
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,79.74,61.62
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,116.02,91.21
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,162.52,118.3
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,199.61,138.62
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,243.48,167.58
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,279.95,197.35
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,311.64,223.24
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,359.33,257.37
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,416.61,298.42
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,447.36,320.71
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,474.44,339.5
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,567.77,405.92
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,665.12,474.55
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,711.83,505.65
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,756.76,535.33
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,795.91,561.8
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,832.32,585.64
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,863.7,607.03
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,891.86,626.48
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,851.75,600.67
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,770.64,545.43
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,717.6,512.05
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,678.3,486.3
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,727.19,523.32
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,796.8,572.59
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,876.37,629.86
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,932.87,668.2
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,910.05,656.44
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,891.26,648.02
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,853.89,626.36
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,814.13,602.87
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,764.64,572.42
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,713.73,540.33
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,647.91,495.71
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,582.33,449.93
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,495.31,386.68
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,420.31,329.11
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,322.1,251.03
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,232.48,176.24
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,121.32,62.3
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,12.19,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,25.26,14.35
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,38.39,26.68
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,47.78,35.13
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,57.14,43.27
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,65.8,50.57
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,71.82,55.45
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,76.05,58.82
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,80.17,62.04
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,116.15,91.46
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,163.43,119.05
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,176.41,113.98
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,219.77,135.21
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,282.23,185.04
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,340.46,233.12
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,397.26,280.52
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,454.32,327.26
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,461.82,337.28
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,431.3,316.02
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,440.82,323.46
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,447.1,328.0
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,599.98,440.94
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,757.27,553.79
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,657.96,480.15
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,503.0,366.04
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,626.49,456.61
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,758.29,549.25
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,854.3,617.94
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,936.49,673.56
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,813.04,589.67
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,657.57,478.75
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,820.81,598.84
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,959.92,693.26
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,951.96,688.3
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,940.29,682.24
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,918.17,670.5
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,892.73,656.64
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,861.85,638.09
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,833.91,621.45
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,786.9,591.64
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,738.33,560.3
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,682.42,522.18
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,625.94,482.59
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,548.78,426.64
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,474.05,370.1
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,379.07,294.52
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,290.81,219.68
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,148.51,64.67
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,7.87,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,25.96,14.84
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,43.57,31.13
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,59.26,45.03
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,74.68,58.37
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,85.84,67.63
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,95.13,75.01
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,103.17,81.31
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,110.93,87.25
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,115.34,90.36
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,140.11,94.02
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,189.26,120.51
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,241.32,157.58
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,295.25,199.85
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,349.15,243.26
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,367.67,264.84
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,359.75,263.21
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,448.41,326.94
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,558.47,406.24
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,606.78,441.94
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,654.2,476.53
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,587.74,428.56
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,480.84,350.21
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,547.59,399.13
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,633.35,459.52
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,749.29,541.74
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,864.5,621.39
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,883.89,633.88
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,899.95,644.91
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,806.66,580.64
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,693.8,502.18
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,806.1,584.84
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,905.23,656.31
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,709.66,520.71
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,477.77,354.36
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,472.97,353.47
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,466.88,350.71
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,481.35,363.9
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,515.04,390.53
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,569.0,434.15
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,637.37,486.72
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,579.55,446.41
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,521.94,405.72
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,443.84,347.09
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,369.19,288.89
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,284.29,220.55
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,191.05,143.0
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,93.67,27.49
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,11.8,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,23.86,12.97
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,36.39,24.96
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,45.54,33.2
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,56.88,43.04
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,76.3,59.45
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,98.67,77.98
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,110.39,87.3
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,121.81,96.2
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,96.51,74.86
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,109.77,65.8
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,165.85,95.45
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,229.27,141.24
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,287.18,187.53
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,346.2,235.9
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,404.19,283.63
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,462.38,330.39
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,518.06,373.43
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,572.87,414.31
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,625.16,452.95
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,676.0,489.49
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,604.3,436.72
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,479.69,345.36
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,564.52,406.68
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,670.63,479.66
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,684.6,488.56
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,696.61,496.84
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,836.22,594.71
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,936.37,660.31
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,948.02,665.87
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,970.56,679.19
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,972.25,682.95
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,970.07,684.68
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,956.02,677.75
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,938.27,668.68
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,915.02,655.67
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,895.5,645.14
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,860.33,624.4
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,822.67,601.93
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,772.99,571.47
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,721.88,539.44
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,660.0,499.28
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,598.08,457.6
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,517.0,399.27
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,438.53,339.79
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,338.26,260.73
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,251.41,186.57
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,124.16,16.42
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,11.02,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,22.85,12.02
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,35.1,23.85
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,45.69,33.32
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,54.06,40.64
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,60.45,45.94
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,66.72,50.93
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,70.52,53.83
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,74.25,56.6
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,77.9,59.26
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,111.22,65.49
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,167.54,95.58
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,231.01,140.82
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,285.22,192.37
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,311.91,220.21
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,373.74,260.5
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,464.86,323.94
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,484.16,340.67
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,472.48,333.53
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,568.35,401.96
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,676.23,477.32
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,722.81,508.11
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,767.25,537.5
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,806.87,563.68
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,843.75,586.84
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,875.51,606.83
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,904.06,624.92
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,796.2,555.3
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,653.31,458.84
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,819.18,575.68
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,965.62,669.96
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,966.16,670.26
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,962.86,670.11
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,943.74,660.38
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,929.78,654.06
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,800.7,575.19
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,660.11,482.65
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,739.64,542.68
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,797.69,584.15
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,746.34,551.93
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,693.67,519.0
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,627.28,474.43
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,553.95,423.45
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,473.35,365.85
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,396.66,307.69
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,300.58,231.33
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,212.85,156.21
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,105.07,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,10.23,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,24.39,12.95
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,38.8,26.78
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,49.48,36.34
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,60.07,45.53
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,66.68,51.1
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,75.37,58.21
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,79.8,61.6
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,84.12,64.83
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,86.48,66.39
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,120.05,72.44
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,174.92,103.01
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,232.33,144.99
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,289.92,191.06
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,352.26,241.54
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,409.07,287.92
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,466.19,333.35
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,521.48,375.27
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,576.21,415.1
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,627.2,451.69
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,676.76,486.01
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,718.28,513.5
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,766.8,544.4
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,806.64,567.98
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,843.73,589.34
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,875.24,605.64
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,903.53,619.67
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,925.68,632.02
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,944.22,642.28
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,957.61,649.56
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,967.22,654.77
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,969.09,656.7
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,967.16,656.65
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,969.42,660.38
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,954.22,653.83
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,932.0,644.67
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,906.45,633.45
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,856.99,606.74
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,800.37,574.84
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,772.82,560.74
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,741.4,543.36
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,678.14,502.84
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,615.06,461.14
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,532.84,404.22
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,453.54,346.29
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,347.82,264.31
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,249.39,180.12
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,119.84,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,10.23,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,21.71,10.71
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,35.73,24.19
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,43.87,31.59
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,51.99,38.69
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,56.07,42.14
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,60.27,45.52
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,63.72,48.18
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,67.14,50.74
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,75.34,57.1
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,113.76,64.25
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,171.99,96.67
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,232.3,140.74
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,292.15,188.7
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,355.63,240.1
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,414.42,288.07
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,473.09,334.68
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,529.6,377.72
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,585.24,418.56
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,637.64,456.97
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,688.34,493.21
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,735.23,525.37
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,779.84,555.01
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,819.58,580.48
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,856.43,604.02
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,888.44,624.96
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,917.14,643.89
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,940.07,658.84
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,959.34,671.65
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,971.93,679.08
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,980.65,684.29
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,981.96,687.45
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,979.36,688.42
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,968.93,683.77
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,967.95,685.27
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,946.47,674.8
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,921.6,662.33
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,886.17,641.6
