Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,848.05,618.97
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,798.78,588.67
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,753.34,560.38
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,689.17,517.55
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,625.27,473.57
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,543.24,415.83
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,464.16,357.12
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,356.16,272.03
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,257.02,183.96
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,94.25,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,10.23,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,22.08,10.83
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,36.62,25.02
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,45.12,32.78
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,53.59,40.21
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,58.29,44.11
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,63.05,47.85
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,67.08,50.97
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,71.04,53.95
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,73.38,55.54
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,120.09,68.52
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,178.49,101.5
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,239.13,145.66
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,299.42,193.74
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,360.48,243.18
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,420.1,290.77
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,479.25,336.63
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,535.55,379.33
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,590.82,419.89
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,642.43,456.88
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,692.33,491.62
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,740.43,523.3
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,786.73,552.66
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,826.51,577.03
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,863.39,599.48
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,894.6,619.07
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,922.41,636.66
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,944.84,650.34
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,963.59,661.92
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,975.19,670.91
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,982.92,677.77
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,861.52,603.45
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,680.49,483.31
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,680.57,487.19
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,678.33,488.12
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,805.11,579.26
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,908.81,648.82
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,868.77,624.64
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,826.39,600.01
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,774.96,569.13
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,722.19,536.58
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,652.35,490.4
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,583.04,442.88
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,497.05,381.87
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,410.92,317.01
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,305.05,232.7
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,209.58,146.63
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,71.62,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,7.87,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,23.27,11.48
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,38.73,26.79
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,50.41,37.26
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,61.95,47.29
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,68.3,52.54
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,77.17,59.68
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,81.94,63.34
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,86.6,66.83
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,118.18,92.27
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,170.58,123.07
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,187.58,121.61
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,244.25,152.93
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,306.84,202.56
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,366.54,250.83
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,426.15,298.69
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,485.99,345.36
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,402.77,291.7
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,260.95,189.79
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,473.26,346.21
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,698.27,503.83
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,746.59,535.58
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,793.17,566.85
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,832.87,592.35
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,869.69,615.96
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,902.1,637.23
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,931.25,656.5
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,953.74,671.23
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,972.55,683.82
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,873.17,620.35
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,712.85,510.99
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,879.81,629.13
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,1006.81,710.77
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,996.6,705.07
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,982.55,698.4
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,959.32,686.96
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,932.66,673.36
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,897.75,652.94
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,860.03,630.51
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,815.51,603.34
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,763.62,570.57
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,698.7,527.79
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,633.9,483.49
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,548.32,422.55
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,465.8,360.48
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,356.08,273.31
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,255.69,177.13
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,93.59,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,7.87,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,22.57,10.74
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,37.37,25.79
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,49.09,36.42
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,60.68,46.61
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,69.14,53.74
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,77.44,60.47
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,85.47,66.93
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,90.29,70.57
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,94.01,73.1
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,137.25,83.92
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,191.67,116.69
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,248.83,159.37
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,305.59,205.18
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,363.83,252.81
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,421.35,300.03
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,479.25,346.51
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,494.36,360.55
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,480.78,351.19
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,461.94,338.29
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,439.89,322.11
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,397.67,291.25
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,358.96,262.44
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,514.26,376.65
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,684.75,496.66
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,626.64,453.36
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,542.21,392.61
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,758.67,549.36
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,944.85,675.97
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,954.71,681.89
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,960.79,686.92
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,718.06,523.43
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,398.45,292.94
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,270.31,200.46
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,131.55,95.72
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,124.73,91.11
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,117.97,86.37
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,208.23,157.57
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,291.3,222.13
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,244.92,187.3
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,198.77,152.25
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,168.61,129.25
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,138.69,105.88
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,94.35,70.43
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,64.28,45.82
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,40.94,26.59
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,16.03,5.39
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,8.26,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,7.87,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,21.13,9.25
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,34.67,23.28
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,44.18,31.92
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,56.19,42.4
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,34.86,24.24
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,17.52,9.35
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,77.54,60.08
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,127.73,101.36
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,141.71,112.18
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,170.33,123.92
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,170.57,124.99
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,156.79,117.13
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,98.97,72.14
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,35.37,22.31
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,100.36,72.82
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,164.97,121.86
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,265.48,196.67
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,373.33,275.02
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,399.31,293.75
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,420.13,309.01
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,483.91,354.78
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,552.68,403.25
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,601.81,437.76
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,639.45,464.36
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,738.98,535.25
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,831.99,600.47
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,809.08,584.42
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,781.05,565.54
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,814.75,590.65
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,846.24,613.96
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,849.18,617.41
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,848.98,619.1
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,829.31,607.61
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,806.74,594.28
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,737.16,547.99
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,643.93,484.66
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,665.06,502.49
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,659.36,501.33
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,615.51,472.37
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,570.19,441.81
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,514.82,401.74
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,459.61,360.5
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,387.1,305.09
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,317.67,249.55
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,231.97,177.99
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,133.92,83.72
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,45.95,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,7.08,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,20.75,8.65
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,34.61,23.29
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,44.44,32.33
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,54.25,41.09
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,62.81,48.46
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,68.68,53.3
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,72.73,56.48
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,76.73,59.54
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,88.15,68.75
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,119.93,90.4
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,149.81,97.62
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,246.15,157.49
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,298.24,208.89
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,324.35,237.14
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,389.48,283.64
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,479.77,351.51
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,535.57,395.33
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,590.55,437.28
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,642.35,476.64
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,685.8,509.39
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,701.4,518.34
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,685.17,504.55
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,773.47,570.0
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,855.51,628.32
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,774.19,568.13
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,656.63,480.66
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,599.47,441.13
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,557.75,411.21
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,544.78,402.74
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,530.38,393.13
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,293.41,221.2
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,79.94,57.01
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,48.9,32.97
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,18.4,8.96
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,26.07,15.1
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,33.73,21.26
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,34.86,22.24
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,35.99,23.23
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,31.73,19.96
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,27.49,16.66
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,22.87,13.0
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,18.27,9.29
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,14.06,5.84
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,9.86,2.35
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,6.44,0.0
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.02,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.57,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.57,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,10.26,1.21
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,19.06,10.29
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,31.36,21.19
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,43.28,31.69
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,56.05,42.68
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,68.7,53.34
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,91.08,72.14
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,112.89,90.19
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,133.14,106.46
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,166.97,124.64
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,188.18,140.25
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,208.02,155.78
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,208.38,156.56
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,205.67,154.78
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,284.84,213.32
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,377.18,281.49
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,244.53,183.94
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,83.56,60.25
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,177.45,133.15
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,284.05,213.41
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,419.02,313.71
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,555.68,411.68
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,527.18,389.79
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,493.29,364.68
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,499.65,369.48
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,505.17,373.48
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,560.81,414.28
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,618.16,455.39
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,537.38,397.4
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,429.34,319.67
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,340.56,255.91
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,229.82,173.41
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,177.85,134.2
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,126.43,94.46
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,65.47,46.88
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,9.94,2.41
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,8.78,1.5
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,7.62,0.58
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,6.47,0.0
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,4.56,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,3.79,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,2.65,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,9.5,0.52
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,19.06,10.44
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,30.98,21.14
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,42.56,31.47
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,55.33,42.6
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,67.99,53.41
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,69.42,54.49
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,70.65,55.36
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,96.45,77.14
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,122.77,94.54
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,111.98,85.56
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,99.65,75.46
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,67.45,49.21
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,33.82,21.84
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,75.27,55.18
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,116.16,87.6
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,105.37,78.87
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,94.39,70.06
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,103.49,77.2
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,112.69,84.4
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,177.52,135.08
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,245.07,186.83
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,230.57,175.57
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,215.54,164.07
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,244.74,186.68
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,275.09,210.01
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,312.44,238.58
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,332.29,253.87
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,247.05,189.06
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,184.37,140.64
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,155.38,118.44
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,126.35,95.85
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,130.82,99.64
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,135.62,103.7
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,332.37,262.81
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,498.29,392.27
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,361.79,286.07
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,186.72,146.63
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,164.15,129.43
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,141.67,111.72
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,116.97,91.57
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,92.48,71.26
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,69.78,52.38
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,46.39,32.62
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,28.01,16.79
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,10.66,0.0
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,5.51,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,15.94,4.37
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,31.07,20.79
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,47.36,35.66
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,63.41,50.13
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,79.18,63.98
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,94.71,77.28
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,110.04,90.13
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,125.03,102.45
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,140.14,114.68
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,165.68,126.42
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,164.37,125.56
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,158.26,121.76
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,171.39,131.64
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,184.75,141.62
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,216.84,166.25
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,253.04,193.91
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,252.23,192.73
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,244.77,186.49
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,326.5,248.82
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,409.68,310.93
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,419.11,316.79
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,427.7,322.24
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,427.57,322.62
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,426.28,322.18
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,386.36,292.55
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,343.75,260.71
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,345.31,262.31
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,346.72,263.69
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,340.42,259.4
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,333.79,254.91
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,380.43,291.52
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,428.52,328.74
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,391.37,301.31
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,353.5,273.36
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,329.56,255.96
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,305.21,238.05
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,435.2,342.73
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,557.92,438.14
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,514.26,406.21
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,469.88,374.12
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,513.16,408.5
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,526.81,418.26
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,437.6,349.34
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,353.74,281.01
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,250.47,192.94
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,141.26,45.37
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,47.38,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,15.72,3.66
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,31.86,21.32
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,40.5,29.51
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,49.13,37.33
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,54.7,42.24
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,60.26,46.94
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,64.41,50.29
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,68.49,53.51
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,75.0,58.6
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,137.41,78.85
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,195.47,117.27
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,255.71,164.48
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,315.54,213.99
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,376.32,264.13
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,436.15,312.96
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,495.02,359.49
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,550.77,401.75
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,605.53,441.69
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,657.07,478.92
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,706.91,513.89
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,754.95,546.52
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,801.26,575.98
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,840.56,601.2
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,876.89,624.53
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,907.39,642.92
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,934.45,659.19
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,956.55,672.96
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,974.95,684.59
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,986.03,691.9
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,993.19,697.07
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,994.0,698.57
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,990.93,697.95
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,980.31,692.91
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,965.96,685.8
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,956.26,680.89
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,930.34,665.88
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,894.98,645.87
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,856.9,623.93
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,805.95,593.55
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,753.45,561.31
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,692.1,520.64
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,626.19,474.96
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,537.3,411.09
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,452.39,346.07
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,331.5,247.19
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,205.2,31.06
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,78.07,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,14.59,2.45
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,29.76,19.66
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,37.47,27.08
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,45.24,34.21
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,50.38,38.79
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,55.51,43.19
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,64.13,50.49
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,68.1,53.65
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,77.1,60.96
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,137.03,76.66
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,198.6,118.91
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,262.13,170.55
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,328.49,227.4
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,391.44,281.86
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,453.02,334.36
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,514.28,385.06
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,572.82,432.2
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,630.22,476.94
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,684.33,518.89
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,736.52,558.51
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,784.56,593.18
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,830.07,623.54
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,871.27,651.54
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,909.39,677.32
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,941.06,699.05
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,969.13,718.46
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,992.09,733.73
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,1011.2,746.52
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,1023.83,755.61
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,1032.44,762.25
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,1033.99,764.14
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,1031.51,763.6
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,1019.07,756.64
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,1002.85,747.37
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,991.83,742.95
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,964.32,727.37
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,928.7,704.85
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,890.19,680.16
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,838.03,646.77
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,784.2,611.25
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,715.58,562.45
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,653.61,516.56
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,561.02,446.51
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,472.49,375.22
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,344.78,264.25
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,209.69,0.0
