Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,81.22,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,14.22,1.64
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,29.04,19.27
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,36.82,26.86
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,44.66,34.13
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,50.22,39.15
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,60.36,48.02
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,64.02,50.92
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,67.66,53.71
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,79.61,53.87
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,140.71,79.09
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,202.93,122.28
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,271.01,177.54
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,334.06,231.55
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,397.6,285.97
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,458.97,338.01
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,519.92,388.11
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,578.77,434.35
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,636.33,477.9
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,690.55,518.22
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,742.84,555.91
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,791.01,589.09
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,836.76,617.9
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,877.27,644.09
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,914.61,668.09
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,946.34,687.04
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,974.46,703.64
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,996.96,718.08
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,1015.56,730.22
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,1027.15,738.83
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,1034.66,745.14
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,1035.09,746.51
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,1031.46,745.6
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,1019.66,740.41
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,1004.0,732.94
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,980.14,719.65
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,965.09,712.22
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,927.63,689.94
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,887.4,665.71
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,834.74,631.71
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,780.47,595.79
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,709.14,547.03
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,645.0,501.27
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,550.9,431.88
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,461.1,361.13
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,339.26,254.87
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,207.19,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,6.69,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,14.54,0.9
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,29.49,19.37
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,39.36,28.79
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,49.08,37.74
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,54.22,42.34
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,59.36,46.76
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,73.88,59.2
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,87.55,70.66
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,120.3,89.48
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,172.66,125.28
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,209.87,152.81
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,246.7,181.86
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,288.89,213.43
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,336.98,249.48
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,378.62,281.32
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,421.5,313.38
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,409.93,305.85
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,391.57,292.35
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,511.99,380.74
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,654.32,480.32
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,633.54,462.58
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,591.11,431.29
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,529.31,387.91
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,456.79,336.11
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,573.66,419.47
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,699.17,503.17
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,690.73,496.12
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,679.6,488.98
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,513.16,375.56
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,339.62,251.75
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,495.26,368.58
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,653.34,479.34
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,507.61,377.68
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,361.72,273.12
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,316.8,241.65
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,271.52,208.38
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,185.63,142.78
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,124.01,94.19
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,108.74,82.65
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,93.4,70.73
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,76.87,57.6
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,60.12,43.98
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,44.17,30.81
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,27.7,16.98
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,16.4,6.93
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,5.31,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,15.95,0.45
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,31.71,21.23
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,42.97,31.95
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,54.17,42.17
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,65.6,52.21
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,73.63,58.99
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,78.63,62.94
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,83.54,66.69
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,99.67,67.96
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,155.81,94.16
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,213.27,134.28
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,273.41,182.21
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,333.64,232.33
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,395.03,283.05
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,454.52,331.82
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,514.93,379.76
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,571.35,422.47
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,627.07,463.03
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,678.64,500.21
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,728.64,535.17
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,776.41,568.29
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,832.81,604.15
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,873.21,628.85
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,910.49,651.44
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,941.87,669.59
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,969.64,685.47
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,991.72,699.23
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,1009.93,710.77
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,1020.77,716.56
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,1027.58,720.13
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,1026.68,722.09
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,1021.75,721.87
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,1006.35,714.86
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,1000.59,714.06
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,975.0,700.01
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,946.03,684.02
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,904.85,660.06
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,861.1,634.13
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,806.09,600.01
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,756.44,568.56
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,682.95,519.17
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,610.37,468.15
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,511.93,396.73
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,418.22,323.71
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,286.95,206.9
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,112.99,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,14.87,0.0
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,29.66,19.14
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,40.0,28.94
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,52.9,40.53
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,59.05,45.99
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,65.18,51.21
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,69.84,54.9
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,74.42,58.4
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,91.31,58.94
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,147.66,85.13
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,211.1,130.21
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,271.44,178.61
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,331.92,229.31
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,393.39,280.57
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,453.11,330.08
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,512.89,378.25
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,570.08,422.3
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,626.64,464.37
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,679.77,503.61
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,724.07,535.95
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,768.95,566.64
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,811.3,593.97
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,849.58,618.41
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,884.97,640.79
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,915.45,659.04
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,942.66,675.16
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,962.72,687.58
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,993.32,706.76
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,1004.21,714.08
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,1011.18,719.32
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,1009.67,719.47
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,1004.22,717.42
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,987.8,709.23
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,967.68,698.85
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,940.33,684.16
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,916.9,672.01
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,875.22,646.86
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,831.26,619.91
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,774.13,582.8
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,715.98,544.02
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,639.95,491.09
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,564.93,436.61
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,465.32,362.59
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,370.34,287.1
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,246.38,172.9
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,79.82,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,15.51,0.0
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,30.75,19.75
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,41.97,30.32
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,53.16,40.38
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,61.99,48.03
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,67.64,52.68
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,72.15,56.31
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,76.6,59.79
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,117.79,84.12
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,162.59,121.43
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,191.17,128.64
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,269.34,178.08
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,230.06,164.1
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,142.17,106.31
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,184.4,138.7
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,232.27,174.96
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,410.85,309.61
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,615.48,460.07
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,609.54,454.22
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,563.64,419.19
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,690.28,514.07
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,801.26,595.03
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,838.84,619.4
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,873.48,642.15
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,804.03,591.44
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,674.94,496.23
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,841.58,618.03
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,965.14,700.9
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,974.84,707.01
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,980.75,711.75
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,851.44,626.5
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,661.94,492.0
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,819.68,608.08
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,948.91,693.71
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,921.03,676.38
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,890.04,658.22
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,854.04,635.63
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,809.99,607.33
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,753.34,569.97
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,695.87,531.05
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,617.74,475.23
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,541.11,418.37
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,440.55,342.95
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,345.16,266.39
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,217.49,146.76
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,52.59,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,14.11,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,28.18,17.38
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,39.66,28.08
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,49.09,36.55
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,54.3,41.14
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,59.59,45.59
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,63.79,48.98
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,67.95,52.23
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,88.76,53.74
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,150.15,84.92
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,182.03,121.93
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,174.75,130.93
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,234.68,173.71
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,309.15,227.72
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,347.22,255.9
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,387.51,285.44
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,498.39,366.04
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,621.38,454.76
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,672.91,491.44
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,722.61,526.26
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,769.2,557.25
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,813.55,584.44
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,851.84,608.62
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,887.11,630.79
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,916.87,648.11
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,943.19,663.25
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,963.58,676.11
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,980.24,686.82
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,990.59,693.83
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,997.07,698.68
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,996.15,699.2
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,991.4,697.61
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,978.07,691.56
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,974.0,691.49
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,948.37,678.64
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,919.52,663.84
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,879.89,641.08
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,837.79,616.26
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,782.63,581.4
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,732.16,548.75
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,658.3,498.32
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,585.7,446.4
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,485.52,372.33
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,390.82,297.23
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,250.55,160.89
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,76.86,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,13.73,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,27.4,16.56
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,38.83,27.23
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,48.3,35.69
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,50.73,37.91
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,53.57,40.28
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,57.0,43.02
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,65.32,49.82
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,116.81,79.29
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,173.75,122.82
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,164.61,119.44
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,135.92,101.77
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,238.87,168.66
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,393.61,278.47
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,453.25,326.6
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,512.55,373.27
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,569.6,416.64
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,625.61,457.69
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,622.37,454.41
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,569.03,415.13
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,701.47,511.05
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,816.9,590.75
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,855.46,614.76
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,890.95,637.32
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,827.61,594.97
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,701.44,506.47
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,867.17,624.17
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,985.4,699.82
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,995.69,705.01
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,1002.05,708.97
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,1000.95,711.37
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,995.98,711.57
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,842.11,613.93
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,629.26,466.75
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,491.59,370.36
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,380.14,288.13
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,627.32,477.2
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,821.91,614.68
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,764.4,576.03
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,706.14,537.57
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,621.34,478.54
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,538.52,418.06
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,434.35,338.6
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,335.72,258.04
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,195.16,117.63
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,29.07,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,13.39,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,27.05,16.24
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,35.47,24.47
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,43.94,32.12
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,47.62,35.41
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,51.52,38.71
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,82.3,64.69
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,117.39,93.72
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,73.16,52.93
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,14.51,6.14
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,102.83,75.76
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,188.96,141.58
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,239.56,178.01
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,299.42,221.99
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,328.55,244.59
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,358.37,267.59
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,396.03,295.51
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,435.25,324.16
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,247.97,186.44
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,36.25,22.79
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,291.8,221.45
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,575.25,428.31
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,609.05,452.11
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,643.26,477.32
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,794.41,588.59
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,935.18,685.48
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,954.69,699.91
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,970.51,713.02
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,789.67,589.05
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,553.65,415.82
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,583.06,441.3
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,636.28,482.61
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,660.46,502.99
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,681.82,521.63
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,630.29,486.26
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,577.93,449.83
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,684.87,535.5
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,769.28,600.61
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,708.03,558.05
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,646.1,514.23
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,565.83,454.61
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,483.26,390.35
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,383.24,308.61
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,290.34,227.9
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,152.04,84.3
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,13.41,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,27.06,16.74
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,36.65,26.35
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,46.21,35.21
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,52.29,40.67
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,58.36,45.89
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,62.63,49.46
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,66.85,52.89
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,95.46,57.79
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,158.03,93.31
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,216.89,137.67
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,277.99,189.03
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,338.56,241.26
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,400.4,294.01
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,460.64,344.91
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,519.42,393.14
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,576.42,438.46
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,632.66,481.68
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,684.7,520.33
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,734.93,556.44
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,780.82,588.36
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,824.23,616.41
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,796.73,595.0
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,728.37,543.38
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,766.33,570.44
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,803.43,596.03
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,914.7,675.96
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,994.09,728.47
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,973.77,713.87
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,943.17,693.37
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,987.79,724.32
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,1005.48,737.02
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,1000.52,735.25
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,978.52,722.56
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,950.54,707.13
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,919.34,689.44
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,882.63,666.73
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,843.21,641.8
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,790.53,606.59
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,731.11,565.54
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,659.16,513.72
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,588.18,460.06
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,483.55,379.08
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,384.82,296.42
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,197.1,95.59
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,11.46,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,25.55,15.45
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,32.92,23.19
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,40.44,30.26
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,45.98,35.27
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,51.54,40.08
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,55.24,43.1
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,58.93,46.0
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,106.24,66.54
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,166.13,107.45
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,221.13,151.86
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,270.47,194.48
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,334.39,240.47
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,421.38,307.38
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,484.97,360.89
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,548.04,412.26
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,608.23,459.69
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,667.02,504.41
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,722.84,546.56
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,776.57,586.1
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,825.45,618.98
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,871.44,648.76
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,912.87,676.2
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,951.01,701.33
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,983.44,721.6
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,1012.12,739.42
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,1033.95,753.92
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,1051.71,765.97
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,1062.94,774.41
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,1070.0,780.41
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,1070.18,783.34
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,1066.22,783.84
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,1052.69,777.17
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,1035.3,768.16
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,1009.32,753.86
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,979.95,737.29
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,950.02,718.78
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,905.46,689.98
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,848.4,652.76
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,789.92,613.19
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,708.84,554.29
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,628.6,493.2
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,527.75,415.51
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,425.25,328.68
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,213.78,83.72
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
