Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,12.27,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,24.96,14.9
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,33.64,23.92
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,42.38,32.12
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,47.72,36.97
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,57.49,45.52
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,61.72,48.98
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,65.92,52.3
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,101.71,58.85
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,164.71,93.8
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,228.95,142.01
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,298.38,199.0
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,363.25,253.51
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,428.86,307.59
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,492.37,358.52
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,555.48,406.87
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,615.83,451.46
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,674.91,493.18
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,730.48,532.46
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,783.97,569.18
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,832.98,600.51
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,879.31,628.78
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,920.33,653.88
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,958.03,676.8
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,989.93,695.68
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,1018.07,712.32
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,1040.44,725.99
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,1058.78,737.42
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,1069.43,745.48
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,1075.87,751.31
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,1074.5,752.68
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,1068.96,751.81
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,1055.78,746.48
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,1038.7,738.92
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,1011.74,725.85
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,993.47,718.28
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,951.2,694.55
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,906.24,668.7
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,848.19,633.1
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,788.73,595.19
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,708.61,540.39
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,629.27,483.06
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,526.39,406.53
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,422.15,319.62
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,210.33,52.12
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,11.8,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,24.84,14.41
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,33.45,23.42
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,42.13,31.49
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,47.38,36.22
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,52.7,40.78
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,61.24,47.96
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,65.37,51.18
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,101.66,57.93
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,162.24,91.61
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,224.39,138.21
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,288.5,191.06
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,354.26,246.0
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,417.65,298.42
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,479.2,348.38
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,540.41,396.34
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,599.03,441.09
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,656.52,483.57
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,710.13,522.72
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,761.69,559.49
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,809.45,591.09
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,854.67,619.82
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,893.99,645.29
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,930.04,668.65
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,960.74,687.23
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,987.79,703.54
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,1009.26,717.26
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,1026.81,728.7
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,1036.77,736.23
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,1042.66,741.49
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,1041.43,741.93
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,1036.19,740.13
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,1018.38,731.21
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,996.98,720.19
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,981.72,712.07
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,950.38,693.54
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,908.48,668.07
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,864.1,640.59
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,804.9,602.95
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,744.57,563.14
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,671.31,511.2
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,593.65,453.38
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,482.87,370.48
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,379.02,283.07
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,188.07,9.99
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,12.2,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,25.48,14.3
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,35.15,24.27
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,44.84,33.08
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,49.56,37.28
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,54.44,41.39
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,58.22,44.48
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,67.08,51.8
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,103.79,58.92
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,162.51,92.23
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,210.9,143.2
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,217.87,162.31
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,243.59,182.25
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,269.66,202.24
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,387.43,287.48
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,532.77,394.67
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,589.99,438.48
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,646.01,480.39
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,698.05,519.07
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,748.14,555.42
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,794.65,586.39
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,838.59,614.18
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,877.13,639.07
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,912.55,661.79
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,942.33,679.75
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,968.6,695.42
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,988.36,708.01
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,1004.3,718.29
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,1013.83,724.65
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,1019.41,728.73
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,1017.01,727.96
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,1010.72,724.97
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,994.95,716.13
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,988.44,713.45
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,960.06,696.26
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,928.48,677.14
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,884.97,650.03
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,839.14,621.0
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,779.31,582.53
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,725.46,546.74
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,642.93,488.27
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,562.31,428.38
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,449.96,343.68
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,344.62,254.05
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,170.35,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,11.8,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,22.33,11.62
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,38.23,26.85
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,53.86,40.8
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,68.52,53.64
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,83.21,66.19
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,97.91,78.42
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,112.33,90.14
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,139.63,102.04
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,173.57,125.02
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,212.91,151.35
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,263.39,187.91
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,298.49,217.32
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,328.95,242.27
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,379.4,280.14
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,435.69,322.0
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,532.09,392.84
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,632.88,466.59
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,678.44,500.24
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,726.63,535.23
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,732.92,536.95
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,704.99,515.35
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,804.38,587.38
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,883.21,640.74
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,869.08,630.52
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,815.95,592.11
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,712.88,521.56
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,601.86,443.34
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,636.05,468.88
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,645.85,477.15
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,483.69,362.12
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,318.68,240.08
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,645.5,487.82
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,904.16,667.42
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,739.81,556.37
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,566.91,433.64
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,384.53,298.73
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,209.41,161.9
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,181.78,141.16
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,154.07,119.54
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,122.76,94.17
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,79.92,59.15
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,53.41,37.23
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,25.06,13.36
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,11.07,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,11.8,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,22.86,11.75
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,34.5,23.64
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,44.47,32.73
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,52.35,39.75
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,60.08,46.42
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,64.56,50.11
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,69.02,53.67
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,79.5,50.33
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,64.58,47.02
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,70.66,51.67
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,76.79,56.28
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,101.72,75.71
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,126.97,95.06
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,303.08,225.8
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,518.19,381.09
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,574.18,421.25
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,629.64,460.65
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,680.92,496.68
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,723.48,526.0
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,769.07,555.64
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,812.67,581.96
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,782.21,558.88
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,694.09,497.19
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,763.94,545.39
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,817.71,581.28
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,792.13,563.54
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,740.8,530.37
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,891.21,632.97
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,985.66,690.32
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,996.58,697.84
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,990.15,696.12
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,973.97,688.74
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,954.2,679.28
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,925.08,663.92
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,892.9,646.48
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,848.37,620.64
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,808.32,597.16
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,746.91,557.76
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,685.03,516.68
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,601.31,458.49
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,519.68,398.49
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,405.25,310.88
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,298.42,215.77
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,111.44,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,11.41,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,22.16,10.87
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,33.79,22.96
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,43.83,32.13
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,49.59,37.35
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,55.41,42.39
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,59.78,46.03
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,64.13,49.54
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,105.98,60.03
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,167.96,98.18
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,216.29,147.98
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,229.4,170.26
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,250.08,186.96
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,264.73,198.44
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,240.94,181.25
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,205.46,154.42
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,338.78,255.43
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,488.16,365.48
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,615.59,459.93
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,736.28,548.66
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,704.51,521.23
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,617.87,455.6
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,772.77,569.28
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,898.7,655.49
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,928.36,674.38
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,954.65,691.77
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,810.37,594.76
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,594.58,439.55
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,646.18,477.39
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,673.69,497.37
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,862.74,634.05
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,993.5,720.6
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,833.78,615.19
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,616.34,462.02
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,527.74,400.09
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,416.51,319.17
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,644.57,494.44
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,815.0,615.49
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,758.94,576.2
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,696.58,532.59
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,613.27,472.08
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,532.11,410.12
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,414.58,318.42
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,305.24,217.08
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,114.57,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,11.8,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,22.8,10.83
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,35.01,23.72
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,45.43,33.18
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,50.79,38.03
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,56.28,42.77
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,60.31,46.09
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,64.34,49.31
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,125.74,84.04
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,162.41,119.42
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,205.23,138.43
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,291.65,196.09
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,352.96,248.15
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,416.69,301.55
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,476.11,350.57
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,535.21,397.74
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,592.55,442.16
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,649.1,484.57
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,701.33,523.5
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,751.62,560.08
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,798.36,590.92
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,842.78,619.09
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,881.21,644.48
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,916.5,667.73
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,946.15,685.85
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,972.24,701.65
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,991.72,714.34
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,1007.35,724.71
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,1016.6,731.47
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,1021.9,735.91
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,1019.63,735.37
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,1013.47,732.56
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,998.19,724.36
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,979.28,713.96
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,963.66,706.62
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,932.38,688.82
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,888.69,661.15
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,842.73,631.48
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,781.67,590.13
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,719.73,546.73
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,641.69,490.03
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,559.76,427.51
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,440.67,335.47
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,330.14,228.67
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,126.22,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,11.8,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,22.7,10.3
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,33.1,22.06
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,46.1,33.72
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,51.42,38.56
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,56.91,43.31
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,61.25,46.9
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,65.58,50.37
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,109.2,60.89
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,170.62,98.95
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,229.96,145.01
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,291.53,196.57
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,352.78,248.34
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,416.64,301.41
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,476.71,351.74
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,536.54,400.54
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,593.66,445.13
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,649.93,487.68
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,596.61,446.55
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,481.63,358.73
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,668.69,498.75
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,841.48,620.98
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,880.03,645.7
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,915.5,668.96
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,945.32,688.78
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,971.64,706.36
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,991.55,719.15
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,1007.65,729.78
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,1016.77,735.04
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,1021.96,737.96
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,1018.56,738.25
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,1011.26,736.24
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,994.4,726.61
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,986.8,723.3
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,957.64,705.17
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,925.33,685.0
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,880.01,656.08
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,832.46,625.12
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,770.08,583.8
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,713.79,545.13
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,629.37,483.2
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,547.18,419.81
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,426.22,325.29
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,312.37,210.86
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,118.76,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,10.62,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,20.29,8.06
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,35.61,24.04
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,50.42,37.35
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,64.93,50.08
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,79.06,62.2
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,91.47,72.58
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,103.48,82.41
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,136.77,96.36
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,175.97,123.02
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,218.08,154.13
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,265.34,190.92
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,308.4,226.1
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,352.09,261.35
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,379.07,283.74
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,400.08,300.32
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,484.14,363.33
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,575.51,431.11
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,584.45,436.98
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,572.28,427.33
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,637.58,474.31
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,695.17,515.1
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,737.22,544.88
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,778.89,574.17
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,737.77,542.58
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,671.93,494.31
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,681.1,501.61
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,688.67,507.46
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,663.57,490.05
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,636.15,471.08
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,660.68,490.61
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,683.35,508.63
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,665.6,497.58
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,645.77,485.29
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,560.21,424.76
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,452.1,346.71
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,658.94,504.16
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,808.84,609.11
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,752.25,570.41
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,688.97,526.82
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,598.88,460.89
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,511.44,393.66
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,388.28,296.8
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,269.59,175.0
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,100.03,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,10.62,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,20.52,7.68
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,32.54,21.49
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,42.99,31.02
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,60.12,45.96
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,78.2,61.44
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,68.99,53.47
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,62.72,47.95
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,126.45,79.95
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,177.99,120.7
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,223.94,155.25
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,273.82,194.65
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,311.76,227.22
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,347.6,257.06
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,386.35,288.09
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,424.5,317.9
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,472.32,353.64
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,532.2,397.26
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,567.21,422.94
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,589.45,439.46
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,616.86,458.44
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,642.7,475.98
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,668.91,494.87
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,711.06,524.26
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,667.6,493.24
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,636.2,470.33
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,703.43,521.6
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,795.11,588.04
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,775.35,573.79
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,729.99,543.23
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,705.39,526.89
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,678.66,508.89
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,819.86,612.25
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,933.03,688.57
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,801.87,600.94
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,654.12,498.71
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,614.44,472.29
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,573.31,443.55
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,607.27,469.99
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,642.21,494.01
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,553.6,426.97
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,467.4,359.69
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,343.53,262.07
