Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,223.74,137.2
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,79.13,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,11.02,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,20.85,7.21
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,34.92,23.56
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,48.79,36.23
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,58.85,45.24
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,68.78,53.87
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,79.79,63.33
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,95.87,76.95
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,124.66,93.53
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,167.38,122.94
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,204.84,150.74
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,250.25,186.13
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,260.89,197.84
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,260.34,199.45
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,284.18,218.47
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,308.39,237.56
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,275.49,211.88
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,227.69,174.16
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,226.16,172.94
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,224.18,171.32
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,341.75,262.86
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,473.57,362.87
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,575.82,441.33
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,667.88,511.68
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,824.87,630.26
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,955.62,722.93
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,974.37,735.97
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,989.41,747.1
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,1001.61,756.72
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,1010.02,763.94
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,1006.0,762.2
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,998.13,758.04
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,804.38,621.89
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,591.03,461.29
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,590.22,464.66
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,586.51,465.26
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,713.64,565.85
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,815.72,643.67
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,752.58,597.4
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,689.03,549.88
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,605.25,483.95
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,523.59,416.54
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,399.82,313.23
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,276.06,163.28
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,105.31,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,8.65,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,20.12,6.32
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,28.03,18.5
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,36.14,26.31
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,41.43,31.24
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,46.8,36.02
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,50.7,39.4
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,59.87,47.31
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,118.73,64.47
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,182.88,106.77
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,247.39,159.43
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,313.52,217.17
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,378.78,275.06
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,444.47,332.32
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,508.5,387.38
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,571.94,440.23
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,632.34,488.17
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,691.28,533.25
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,746.32,575.06
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,799.12,613.63
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,847.67,645.51
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,893.3,674.93
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,933.91,701.92
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,971.13,726.49
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,1001.97,745.27
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,1028.97,761.46
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,1050.1,775.32
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,1067.15,786.65
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,1076.96,793.46
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,1082.56,797.77
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,1080.93,797.61
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,1075.17,795.02
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,1060.51,786.83
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,1041.98,776.3
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,1013.54,760.29
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,981.81,742.0
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,938.55,714.6
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,893.02,685.07
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,842.77,650.03
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,780.69,604.96
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,693.28,539.24
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,607.51,470.98
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,478.69,367.56
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,348.06,186.09
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,145.36,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,8.26,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,19.19,4.8
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,28.0,18.55
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,36.96,27.18
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,42.58,32.51
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,48.27,37.67
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,52.1,40.93
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,55.94,44.07
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,121.32,66.64
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,184.93,108.82
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,249.17,160.67
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,315.11,217.19
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,380.2,273.57
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,445.62,329.02
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,509.11,382.3
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,572.08,433.44
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,632.0,479.75
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,690.43,523.28
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,744.83,562.5
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,797.02,598.74
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,845.5,629.59
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,891.12,658.11
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,931.29,684.05
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,968.12,707.73
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,998.72,726.51
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,1025.53,742.92
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,1045.39,755.89
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,1061.19,766.49
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,1070.98,773.51
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,1076.64,778.18
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,1073.92,777.8
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,1067.12,775.11
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,1050.62,767.06
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,1030.34,756.72
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,1001.32,741.01
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,980.9,730.9
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,934.56,702.3
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,885.83,671.52
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,821.15,628.27
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,755.53,582.38
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,664.27,515.3
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,584.52,452.49
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,452.16,346.4
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,315.93,146.97
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,126.23,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.08,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,13.75,0.85
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,28.55,18.71
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,43.2,32.33
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,57.97,45.75
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,72.74,58.91
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,86.66,71.02
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,100.46,82.77
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,125.75,96.96
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,155.5,118.84
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,200.81,149.65
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,262.96,195.8
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,307.51,232.41
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,353.98,270.11
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,405.61,311.4
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,453.83,349.25
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,498.29,383.73
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,543.92,418.43
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,653.04,502.03
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,758.02,581.58
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,751.54,573.2
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,709.16,539.66
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,821.16,623.18
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,912.74,686.13
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,705.7,537.32
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,401.6,306.41
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,585.23,447.56
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,730.64,555.17
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,708.97,539.3
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,684.77,522.65
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,869.43,658.73
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,1010.01,753.22
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,882.29,666.66
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,732.72,562.82
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,757.75,583.89
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,788.63,606.07
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,807.05,619.21
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,811.68,622.17
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,751.91,581.39
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,685.19,534.34
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,594.97,467.69
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,507.44,398.9
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,373.82,288.43
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,234.29,87.33
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,89.01,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.26,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,15.74,0.41
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,30.47,19.88
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,44.9,33.21
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,60.14,46.76
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,75.05,59.7
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,89.25,71.83
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,103.88,84.05
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,133.71,96.24
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,173.81,122.95
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,131.15,94.85
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,62.28,44.96
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,216.22,157.49
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,414.52,304.37
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,389.01,291.56
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,304.92,230.49
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,354.23,267.51
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,400.04,301.06
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,439.43,330.28
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,481.23,361.03
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,411.17,308.37
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,315.03,235.77
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,614.14,461.23
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,887.22,648.68
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,762.91,561.12
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,581.39,431.12
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,520.82,388.51
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,433.19,324.94
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,301.04,227.14
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,153.15,113.84
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,276.33,210.58
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,391.42,298.44
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,252.93,193.62
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,105.42,78.13
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,83.25,61.02
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,61.47,43.86
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,433.35,343.37
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,742.18,567.88
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,670.49,516.0
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,598.91,465.1
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,504.16,393.55
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,410.71,319.63
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,285.44,216.25
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,151.84,36.13
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,50.64,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,8.65,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,16.6,0.0
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,29.55,19.11
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,42.37,31.13
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,54.37,41.92
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,66.08,52.16
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,74.71,59.57
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,85.81,68.91
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,130.41,85.45
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,178.95,118.83
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,231.6,154.94
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,301.67,208.67
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,363.14,261.31
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,425.86,313.96
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,448.88,337.73
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,431.83,328.21
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,502.11,381.33
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,572.23,433.22
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,584.69,441.8
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,575.83,434.97
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,573.06,431.86
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,564.82,424.46
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,632.09,474.92
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,722.06,539.63
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,854.91,633.98
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,962.55,703.59
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,885.14,652.21
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,765.03,568.18
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,751.76,560.63
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,713.27,535.35
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,638.53,482.03
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,537.21,409.23
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,519.6,398.18
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,500.84,385.73
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,519.03,400.74
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,510.7,396.51
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,474.21,369.99
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,436.89,342.56
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,393.66,311.01
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,349.89,277.89
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,295.23,234.52
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,241.17,189.77
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,165.74,124.31
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,66.79,3.0
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,24.23,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,8.26,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,16.04,0.0
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,27.44,17.23
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,37.7,27.07
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,44.04,32.92
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,50.44,38.57
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,54.65,42.11
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,64.02,49.95
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,121.7,68.72
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,178.72,107.04
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,237.13,153.83
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,297.94,205.13
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,357.77,256.17
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,418.48,306.91
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,477.32,354.68
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,536.08,400.65
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,502.4,377.0
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,416.58,312.58
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,396.28,297.72
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,356.17,267.54
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,603.85,452.67
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,828.09,606.68
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,864.57,628.33
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,898.04,649.76
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,770.47,562.96
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,572.15,421.16
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,801.34,586.67
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,981.2,702.79
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,988.35,706.23
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,991.73,709.39
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,809.42,592.71
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,589.01,438.62
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,779.01,578.79
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,941.18,685.61
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,908.58,665.33
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,873.09,644.96
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,831.69,619.46
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,782.14,587.69
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,714.49,542.16
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,646.88,494.59
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,554.77,426.16
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,465.64,356.2
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,332.34,246.23
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,187.45,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,69.79,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,8.26,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,15.91,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,27.36,16.97
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,41.45,30.14
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,48.32,36.48
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,55.26,42.58
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,60.33,46.83
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,71.41,56.05
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,122.54,70.11
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,178.59,107.24
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,236.32,152.52
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,299.66,204.29
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,358.67,253.23
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,419.06,302.38
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,416.56,307.19
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,370.46,276.29
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,397.7,297.17
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,424.4,316.8
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,413.31,308.64
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,396.74,296.2
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,374.41,279.66
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,363.37,271.06
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,654.16,487.62
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,906.36,658.69
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,669.82,496.24
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,334.58,249.13
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,697.2,520.81
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,994.19,717.83
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,1001.51,720.96
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,1005.02,724.78
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,1000.57,723.23
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,1005.3,727.83
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,984.09,716.32
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,959.37,702.75
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,927.7,685.45
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,893.06,665.89
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,844.54,635.1
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,801.04,606.97
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,733.55,560.76
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,666.05,512.47
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,571.96,441.47
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,481.03,369.01
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,345.25,254.87
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,196.3,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,74.74,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,7.08,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,14.83,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,24.43,14.51
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,34.13,23.96
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,39.97,29.44
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,49.74,38.13
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,54.13,41.84
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,66.5,43.98
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,122.58,67.0
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,182.49,107.88
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,243.43,157.23
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,306.44,210.92
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,369.72,264.8
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,431.44,316.4
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,491.02,365.82
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,550.23,413.44
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,532.63,401.71
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,462.33,348.94
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,615.9,463.69
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,762.96,569.7
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,808.49,597.83
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,851.55,624.78
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,888.77,648.46
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,922.82,669.95
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,811.26,595.34
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,633.69,468.77
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,843.29,620.24
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,1006.88,725.37
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,1012.93,726.96
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,1015.05,727.93
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,1010.67,727.33
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,1002.52,724.56
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,984.59,714.88
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,975.72,711.19
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,944.32,693.66
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,909.92,674.09
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,860.88,643.48
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,809.85,610.67
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,741.62,563.57
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,680.86,519.68
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,585.69,448.49
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,493.84,375.78
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,353.43,257.06
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,198.28,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,6.69,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,7.47,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,14.5,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,26.27,15.77
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,37.01,26.26
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,43.01,31.83
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,49.13,37.25
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,45.88,34.42
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,49.06,35.27
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,66.17,49.19
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,83.24,62.86
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,92.62,70.11
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,102.1,77.37
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,174.28,132.68
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,259.42,197.15
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,318.95,241.68
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,396.21,299.41
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,524.01,394.85
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,654.73,491.25
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,705.62,528.13
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,754.6,563.31
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,799.7,592.49
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,842.45,619.73
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,879.55,643.9
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,913.58,666.0
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,941.56,683.24
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,966.04,698.29
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,983.95,710.64
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,998.1,720.79
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,1005.38,726.76
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,1008.8,730.51
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,1004.34,728.95
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,996.13,725.21
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,985.93,720.36
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,959.6,705.07
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,927.38,686.89
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,892.23,666.48
