Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,842.38,634.63
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,797.5,605.35
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,728.24,557.69
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,659.14,507.95
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,561.2,433.4
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,466.74,357.52
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,324.33,234.48
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,130.05,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,7.08,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,13.69,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,26.17,15.39
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,37.64,26.61
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,44.32,32.79
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,51.09,38.77
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,56.0,43.0
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,70.45,46.1
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,122.79,68.83
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,183.9,111.1
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,242.34,157.97
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,303.29,209.01
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,363.41,259.14
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,424.94,309.08
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,429.42,317.99
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,398.96,297.63
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,524.68,390.19
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,652.49,481.86
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,703.84,518.26
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,753.44,553.3
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,800.16,583.01
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,844.83,610.83
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,882.35,635.07
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,916.83,657.4
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,946.47,675.96
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,972.73,692.45
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,991.74,705.3
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,1007.0,716.04
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,1015.29,723.27
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,1019.7,728.3
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,1016.32,728.05
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,1009.15,725.65
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,993.96,718.28
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,987.6,716.73
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,956.54,699.52
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,922.43,680.26
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,875.9,651.36
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,827.26,620.19
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,760.37,575.04
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,692.91,527.21
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,604.62,461.39
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,512.49,388.33
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,368.03,260.65
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,171.42,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,12.59,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,22.44,12.44
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,31.84,21.97
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,40.96,30.31
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,47.4,36.06
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,51.47,39.53
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,67.0,42.07
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,123.76,67.09
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,184.22,109.22
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,244.7,158.66
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,309.14,213.66
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,369.94,266.26
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,431.19,318.25
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,490.14,366.9
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,548.62,413.55
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,544.39,411.51
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,489.84,370.6
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,629.21,475.75
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,757.38,570.22
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,800.4,597.25
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,840.58,622.69
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,876.62,646.42
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,909.53,668.02
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,935.98,684.44
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,958.87,698.62
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,975.08,709.1
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,987.51,717.31
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,871.95,640.99
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,690.94,514.52
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,864.64,639.23
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,978.16,713.44
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,620.26,470.73
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,165.41,124.52
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,571.86,443.98
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,879.03,659.54
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,827.61,623.01
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,774.41,587.56
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,712.1,544.46
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,643.54,494.67
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,544.3,419.17
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,448.84,342.39
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,308.08,215.8
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,114.98,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,12.59,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,23.6,12.69
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,37.52,26.14
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,43.74,32.0
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,50.11,37.71
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,54.99,41.94
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,70.94,45.42
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,121.41,67.98
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,180.89,109.2
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,173.74,119.76
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,117.68,88.85
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,245.55,179.97
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,415.31,305.74
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,473.56,353.69
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,531.85,400.71
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,418.29,318.26
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,222.04,167.26
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,229.99,173.31
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,250.93,188.71
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,545.68,414.71
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,821.61,610.06
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,857.51,632.4
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,890.43,654.31
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,917.06,672.34
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,940.28,688.24
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,956.94,699.96
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,969.96,709.49
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,975.43,714.25
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,977.17,716.81
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,971.5,714.36
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,975.03,718.26
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,956.3,707.72
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,934.19,695.08
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,901.02,675.69
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,865.06,654.09
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,812.09,619.0
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,764.36,586.67
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,694.63,537.44
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,625.27,486.23
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,518.84,404.58
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,416.58,321.62
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,276.32,190.34
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,85.59,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,11.02,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,25.59,13.85
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,40.71,28.76
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,50.0,37.32
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,59.29,45.58
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,66.21,51.57
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,83.18,56.39
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,130.77,79.6
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,182.39,115.0
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,236.0,158.08
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,292.76,205.66
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,299.97,221.93
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,267.0,202.56
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,260.96,198.52
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,255.26,194.0
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,271.66,206.13
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,288.29,218.25
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,261.2,197.44
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,218.88,164.92
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,361.18,273.53
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,487.41,366.6
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,441.95,331.93
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,371.68,279.36
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,666.73,501.78
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,919.96,677.21
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,751.25,559.3
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,527.04,395.64
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,417.57,315.85
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,280.57,212.34
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,637.11,486.52
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,930.83,692.21
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,527.48,408.01
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,72.39,52.08
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,194.29,152.04
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,340.76,267.71
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,484.75,381.94
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,621.12,484.81
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,543.45,427.0
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,467.72,369.45
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,362.05,285.52
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,247.17,191.58
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,144.65,95.52
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.51,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,17.17,7.19
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,28.62,18.54
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,43.29,31.56
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,57.77,44.27
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,71.84,56.5
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,86.36,65.64
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,93.09,70.94
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,98.77,75.55
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,146.03,110.89
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,205.64,156.3
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,121.36,91.41
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,19.12,9.99
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,91.79,68.75
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,166.66,127.81
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,170.23,129.97
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,173.7,132.23
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,327.79,251.73
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,477.4,362.63
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,513.87,387.96
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,535.83,403.65
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,460.42,347.65
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,375.6,284.07
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,187.36,142.87
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,11.5,3.59
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,306.31,238.28
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,607.2,455.86
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,320.01,246.16
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,44.56,30.11
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,32.2,20.44
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,19.89,10.53
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,223.84,176.82
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,440.52,342.72
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,489.76,380.91
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,511.99,400.67
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,472.29,372.04
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,431.76,342.46
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,379.96,303.26
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,328.49,262.85
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,342.24,271.99
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,333.07,259.92
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,207.43,136.1
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,37.33,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,10.26,1.91
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,17.52,9.3
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,27.11,17.94
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,36.73,26.52
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,46.57,35.23
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,56.22,41.56
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,65.67,49.35
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,75.24,57.14
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,91.89,70.68
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,108.86,84.35
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,117.89,91.26
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,127.02,98.19
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,143.58,111.23
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,160.93,124.84
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,168.83,130.66
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,176.9,136.63
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,161.34,124.15
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,145.19,111.23
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,154.51,118.58
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,164.14,126.13
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,129.25,98.49
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,94.5,70.8
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,110.04,83.11
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,126.13,95.71
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,124.41,94.4
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,122.71,93.17
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,137.89,105.4
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,154.04,118.39
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,138.73,106.41
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,123.35,94.36
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,115.67,88.49
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,108.05,82.62
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,75.89,56.89
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,46.74,33.2
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,40.17,27.86
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,33.62,22.46
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,27.46,17.36
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,21.33,12.2
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,15.2,6.95
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,9.1,1.71
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,4.92,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.79,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.13,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.27,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,3.78,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,6.83,0.38
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,8.36,1.42
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,18.67,10.1
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,29.03,18.71
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,34.04,22.83
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,39.06,26.93
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,42.55,29.67
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,46.05,32.4
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,48.78,34.48
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,51.51,36.56
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,134.32,103.17
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,222.34,172.04
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,242.58,187.38
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,252.94,195.2
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,225.54,173.49
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,210.58,161.45
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,232.62,178.69
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,274.92,211.23
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,252.0,193.67
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,248.05,190.8
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,209.46,160.95
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,170.4,130.46
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,499.76,390.39
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,802.53,609.96
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,714.76,545.15
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,602.25,464.6
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,561.95,436.95
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,520.46,407.44
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,479.27,378.52
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,414.61,331.4
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,372.41,299.45
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,330.71,266.96
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,283.51,229.71
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,236.51,191.39
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,180.85,144.55
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,125.14,96.35
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,69.47,39.15
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,4.72,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.36,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,10.65,1.73
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,19.06,10.73
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,29.82,20.54
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,40.32,30.02
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,51.32,39.78
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,62.36,47.07
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,73.04,55.82
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,83.85,64.54
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,121.43,94.43
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,164.38,128.59
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,182.85,143.18
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,201.86,158.11
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,209.71,164.1
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,216.65,169.21
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,186.45,144.9
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,161.44,124.61
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,158.43,122.13
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,155.21,119.48
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,284.34,222.0
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,432.26,335.0
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,300.28,233.23
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,167.03,128.03
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,165.33,126.95
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,163.61,125.65
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,110.05,83.25
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,59.29,42.54
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,41.48,28.2
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,23.75,13.8
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,15.3,6.94
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,6.87,0.02
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,6.86,0.03
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,6.86,0.04
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,37.5,25.57
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,70.56,53.11
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,60.81,45.13
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,51.05,37.09
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,41.35,29.05
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,32.1,21.25
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,23.65,13.97
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,15.22,6.65
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,8.35,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.57,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,9.44,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,19.39,7.03
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,31.97,21.51
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,39.51,28.71
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,47.09,35.64
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,52.06,40.07
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,72.15,44.89
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,86.49,54.21
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,60.56,44.8
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,63.71,47.3
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,66.85,49.74
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,81.83,61.73
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,97.04,73.77
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,104.71,79.77
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,112.48,85.85
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,110.39,83.85
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,108.24,81.84
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,131.35,100.17
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,155.29,119.02
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,117.79,89.03
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,80.56,59.23
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,78.98,58.0
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,77.38,56.73
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,72.94,53.09
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,68.64,49.59
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,93.66,69.57
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,120.26,90.7
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,247.34,192.03
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,373.25,289.09
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,325.55,252.76
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,276.92,215.8
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,620.42,484.38
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,895.79,677.68
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,579.29,453.2
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,214.88,169.33
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,471.83,379.23
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,707.83,552.46
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,631.51,494.64
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,555.75,437.58
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,450.82,355.01
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,349.55,270.17
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,181.2,98.14
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,3.93,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,16.59,4.5
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,28.96,18.97
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,43.89,32.61
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,57.95,45.26
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,71.74,57.55
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,87.18,67.22
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,89.53,68.96
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,86.68,67.15
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,88.21,68.24
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,89.48,69.1
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,76.48,58.07
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,63.07,46.77
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,127.34,99.17
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,195.07,153.41
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,157.39,122.99
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,117.92,90.98
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,108.07,82.97
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,98.14,74.86
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,133.89,103.63
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,171.36,133.38
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,178.92,139.37
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,186.77,145.65
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,163.32,126.92
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,139.57,107.9
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,145.25,112.62
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,151.23,117.57
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,150.47,117.09
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,149.89,116.8
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,145.18,113.21
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,140.63,109.76
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,228.73,182.88
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,304.63,244.98
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,242.25,194.99
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,160.7,128.64
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,139.02,111.06
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,117.46,93.19
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,93.54,73.04
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,69.52,52.52
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,49.58,35.45
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,28.1,16.99
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,12.58,1.04
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
