Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,116.5,11.0,1.95,11.0,18.0,8.65,0.0
2016,11,29,7,30,233.0,22.0,2.4,12.0,36.0,18.17,0.65
2016,11,29,7,45,348.5,33.5,2.9,13.0,77.0,27.66,17.76
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,37.18,27.0
2016,11,29,8,15,537.0,52.5,3.4,14.5,165.0,43.22,32.74
2016,11,29,8,30,610.0,60.0,3.4,15.0,212.0,63.17,38.94
2016,11,29,8,45,641.5,68.5,3.45,15.5,257.0,113.75,65.78
2016,11,29,9,0,673.0,77.0,3.5,16.0,302.0,168.31,106.25
2016,11,29,9,15,705.5,81.5,3.55,16.5,345.5,223.58,152.56
2016,11,29,9,30,738.0,86.0,3.6,17.0,389.0,282.42,204.06
2016,11,29,9,45,739.5,96.5,3.65,18.0,424.0,339.63,254.91
2016,11,29,10,0,741.0,107.0,3.7,19.0,459.0,396.53,304.3
2016,11,29,10,15,758.5,110.0,3.55,19.5,491.5,453.28,352.26
2016,11,29,10,30,776.0,113.0,3.4,20.0,524.0,510.85,399.34
2016,11,29,10,45,783.5,116.5,3.25,21.0,548.5,563.91,440.6
2016,11,29,11,0,791.0,120.0,3.1,22.0,573.0,616.25,479.7
2016,11,29,11,15,799.5,121.5,3.0,22.0,591.0,663.71,516.0
2016,11,29,11,30,808.0,123.0,2.9,22.0,609.0,711.96,551.91
2016,11,29,11,45,849.0,108.5,2.8,22.5,626.0,767.08,591.1
2016,11,29,12,0,890.0,94.0,2.7,23.0,643.0,813.63,621.33
2016,11,29,12,15,891.5,94.0,2.7,23.0,644.5,850.7,646.52
2016,11,29,12,30,893.0,94.0,2.7,23.0,646.0,885.04,669.82
2016,11,29,12,45,891.0,94.0,2.7,23.5,639.5,913.4,687.7
2016,11,29,13,0,889.0,94.0,2.7,24.0,633.0,938.57,703.45
2016,11,29,13,15,884.0,93.0,2.75,24.0,618.0,967.91,723.88
2016,11,29,13,30,879.0,92.0,2.8,24.0,603.0,982.7,734.66
2016,11,29,13,45,876.5,88.5,2.9,24.0,581.0,993.21,743.35
2016,11,29,14,0,874.0,85.0,3.0,24.0,559.0,1000.05,749.83
2016,11,29,14,15,861.5,83.0,3.05,24.0,528.5,995.17,748.22
2016,11,29,14,30,849.0,81.0,3.1,24.0,498.0,986.58,744.36
2016,11,29,14,45,839.0,76.0,3.2,24.0,462.5,972.98,737.59
2016,11,29,15,0,829.0,71.0,3.3,24.0,427.0,955.84,728.37
2016,11,29,15,15,803.5,68.0,3.0,23.5,384.5,922.61,706.39
2016,11,29,15,30,778.0,65.0,2.7,23.0,342.0,886.51,682.0
2016,11,29,15,45,742.0,60.5,2.45,22.5,296.0,835.67,646.83
2016,11,29,16,0,706.0,56.0,2.2,22.0,250.0,782.92,609.0
2016,11,29,16,15,645.5,50.5,2.05,21.0,201.0,704.63,552.51
2016,11,29,16,30,585.0,45.0,1.9,20.0,152.0,636.4,500.01
2016,11,29,16,45,479.5,36.5,1.75,19.0,106.0,517.89,405.51
2016,11,29,17,0,374.0,28.0,1.6,18.0,60.0,405.46,293.52
2016,11,29,17,15,187.0,14.0,1.6,17.5,30.0,160.99,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,155.5,10.0,4.05,7.5,18.5,7.87,0.0
2016,11,30,7,30,311.0,20.0,4.2,8.0,37.0,16.68,0.0
2016,11,30,7,45,444.0,28.5,4.35,8.5,81.5,26.05,16.63
2016,11,30,8,0,577.0,37.0,4.5,9.0,126.0,34.15,24.83
2016,11,30,8,15,646.5,42.5,4.7,9.5,175.5,39.36,29.92
2016,11,30,8,30,716.0,48.0,4.9,10.0,225.0,59.54,35.38
2016,11,30,8,45,763.5,51.5,5.15,11.0,274.0,113.29,61.92
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,172.75,105.69
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,234.79,159.21
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,297.33,215.95
2016,11,30,9,45,893.0,61.5,5.3,13.5,455.0,359.9,273.45
2016,11,30,10,0,917.0,63.0,5.3,14.0,496.0,424.21,331.61
2016,11,30,10,15,931.5,64.5,5.15,14.5,530.0,485.75,386.05
2016,11,30,10,30,946.0,66.0,5.0,15.0,564.0,547.42,438.76
2016,11,30,10,45,959.0,66.0,4.9,15.5,591.5,606.55,487.86
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,665.04,534.78
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,719.21,577.97
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,771.64,618.33
2016,11,30,11,45,991.5,66.5,4.5,16.5,668.0,819.85,651.4
2016,11,30,12,0,997.0,66.0,4.4,17.0,679.0,865.68,682.2
2016,11,30,12,15,998.5,66.0,4.3,17.0,680.5,906.2,710.09
2016,11,30,12,30,1000.0,66.0,4.2,17.0,682.0,943.67,736.0
2016,11,30,12,45,999.5,65.5,4.1,17.5,675.5,975.53,756.39
2016,11,30,13,0,999.0,65.0,4.0,18.0,669.0,1003.91,774.25
2016,11,30,13,15,994.5,64.5,3.95,18.0,653.0,1024.91,788.82
2016,11,30,13,30,990.0,64.0,3.9,18.0,637.0,1042.06,800.92
2016,11,30,13,45,983.0,63.0,3.85,18.0,613.5,1052.23,808.41
2016,11,30,14,0,976.0,62.0,3.8,18.0,590.0,1058.42,813.41
2016,11,30,14,15,964.5,60.5,3.75,18.0,558.5,1055.49,812.37
2016,11,30,14,30,953.0,59.0,3.7,18.0,527.0,1048.62,808.86
2016,11,30,14,45,934.0,58.5,3.65,18.0,488.5,1031.85,798.66
2016,11,30,15,0,915.0,58.0,3.6,18.0,450.0,1011.57,786.09
2016,11,30,15,15,891.0,56.0,3.35,17.5,406.0,980.85,766.02
2016,11,30,15,30,867.0,54.0,3.1,17.0,362.0,947.25,743.49
2016,11,30,15,45,832.0,50.5,2.85,16.5,313.5,898.16,709.1
2016,11,30,16,0,797.0,47.0,2.6,16.0,265.0,847.39,672.12
2016,11,30,16,15,741.0,42.5,2.25,15.0,214.5,783.09,623.48
2016,11,30,16,30,685.0,38.0,1.9,14.0,164.0,708.8,564.16
2016,11,30,16,45,586.0,31.0,1.6,13.0,115.5,594.3,470.36
2016,11,30,17,0,487.0,24.0,1.3,12.0,67.0,484.26,353.6
2016,11,30,17,15,243.5,12.0,1.3,11.5,33.5,204.91,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,9.5,1.5,4.5,17.5,7.47,0.0
2016,12,1,7,30,298.0,19.0,1.8,5.0,35.0,15.82,0.0
2016,12,1,7,45,418.5,29.0,2.1,6.0,78.0,24.27,15.19
2016,12,1,8,0,539.0,39.0,2.4,7.0,121.0,32.84,23.87
2016,12,1,8,15,609.5,46.0,2.35,7.5,169.5,42.04,32.62
2016,12,1,8,30,680.0,53.0,2.3,8.0,218.0,61.96,38.76
2016,12,1,8,45,721.0,58.0,2.3,9.0,265.5,114.15,64.92
2016,12,1,9,0,762.0,63.0,2.3,10.0,313.0,171.37,107.11
2016,12,1,9,15,791.0,66.5,2.45,11.0,357.0,229.56,156.73
2016,12,1,9,30,820.0,70.0,2.6,12.0,401.0,290.81,211.32
2016,12,1,9,45,839.0,73.0,2.8,13.0,440.0,351.12,265.72
2016,12,1,10,0,858.0,76.0,3.0,14.0,479.0,412.79,320.25
2016,12,1,10,15,872.0,78.0,3.1,14.5,511.5,472.36,372.22
2016,12,1,10,30,886.0,80.0,3.2,15.0,544.0,529.93,421.12
2016,12,1,10,45,895.5,81.0,3.35,16.0,569.5,585.27,466.1
2016,12,1,11,0,905.0,82.0,3.5,17.0,595.0,639.75,508.94
2016,12,1,11,15,911.0,83.0,3.4,17.0,613.0,690.87,549.07
2016,12,1,11,30,917.0,84.0,3.3,17.0,631.0,740.34,586.9
2016,12,1,11,45,921.5,84.0,3.2,17.5,640.5,785.75,618.12
2016,12,1,12,0,926.0,84.0,3.1,18.0,650.0,828.93,646.75
2016,12,1,12,15,770.5,132.5,3.05,18.0,604.5,804.25,628.34
2016,12,1,12,30,615.0,181.0,3.0,18.0,559.0,751.59,589.24
2016,12,1,12,45,767.5,132.5,3.0,18.5,598.5,860.84,667.88
2016,12,1,13,0,920.0,84.0,3.0,19.0,638.0,953.53,730.53
2016,12,1,13,15,914.5,83.0,2.95,19.0,622.5,971.61,742.24
2016,12,1,13,30,909.0,82.0,2.9,19.0,607.0,986.07,752.27
2016,12,1,13,45,593.5,159.5,2.85,19.5,497.0,804.03,624.57
2016,12,1,14,0,278.0,237.0,2.8,20.0,387.0,560.34,441.48
2016,12,1,14,15,570.5,157.0,2.75,19.5,443.0,788.3,618.25
2016,12,1,14,30,863.0,77.0,2.7,19.0,499.0,994.48,762.89
2016,12,1,14,45,844.0,75.0,2.7,19.0,462.0,975.96,749.73
2016,12,1,15,0,825.0,73.0,2.7,19.0,425.0,953.98,736.4
2016,12,1,15,15,799.0,69.5,2.5,18.5,382.5,919.8,713.99
2016,12,1,15,30,773.0,66.0,2.3,18.0,340.0,882.76,689.14
2016,12,1,15,45,735.0,61.5,2.1,18.0,294.0,830.2,651.21
2016,12,1,16,0,697.0,57.0,1.9,18.0,248.0,775.78,610.75
2016,12,1,16,15,636.5,51.5,1.7,16.5,199.5,697.72,554.29
2016,12,1,16,30,576.0,46.0,1.5,15.0,151.0,630.21,502.14
2016,12,1,16,45,472.5,37.0,1.35,14.0,105.5,513.02,407.35
2016,12,1,17,0,369.0,28.0,1.2,13.0,60.0,401.82,294.56
2016,12,1,17,15,184.5,14.0,1.2,12.5,30.0,159.25,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.75,9.0,5.0,3.93,0.0
2016,12,2,7,30,0.0,10.0,2.9,9.0,10.0,7.6,0.0
2016,12,2,7,45,0.0,25.0,3.05,9.5,25.0,19.1,10.42
2016,12,2,8,0,0.0,40.0,3.2,10.0,40.0,30.18,21.15
2016,12,2,8,15,0.0,57.0,3.25,10.5,57.0,42.47,32.56
2016,12,2,8,30,0.0,74.0,3.3,11.0,74.0,54.85,41.81
2016,12,2,8,45,0.0,91.0,3.4,11.5,91.0,67.88,53.06
2016,12,2,9,0,0.0,108.0,3.5,12.0,108.0,81.16,64.33
2016,12,2,9,15,103.0,138.5,3.6,12.5,180.0,130.2,101.44
2016,12,2,9,30,206.0,169.0,3.7,13.0,252.0,190.57,148.85
2016,12,2,9,45,151.5,187.0,3.8,14.0,251.5,202.64,161.05
2016,12,2,10,0,97.0,205.0,3.9,15.0,251.0,202.69,162.29
2016,12,2,10,15,246.5,204.5,4.0,15.5,331.0,291.3,233.48
2016,12,2,10,30,396.0,204.0,4.1,16.0,411.0,383.48,307.63
2016,12,2,10,45,214.0,215.5,4.25,16.5,328.5,308.8,248.67
2016,12,2,11,0,32.0,227.0,4.4,17.0,246.0,212.57,169.64
2016,12,2,11,15,16.0,193.5,4.35,17.0,203.0,165.3,131.18
2016,12,2,11,30,0.0,160.0,4.3,17.0,160.0,126.83,99.4
2016,12,2,11,45,0.0,131.0,4.3,17.0,131.0,102.77,79.65
2016,12,2,12,0,0.0,102.0,4.3,17.0,102.0,78.99,60.05
2016,12,2,12,15,0.0,83.5,4.3,17.0,83.5,64.3,47.91
2016,12,2,12,30,0.0,65.0,4.3,17.0,65.0,49.97,36.04
2016,12,2,12,45,1.0,122.0,4.3,17.0,123.0,96.77,74.8
2016,12,2,13,0,2.0,179.0,4.3,17.0,181.0,148.62,117.29
2016,12,2,13,15,1.0,127.0,4.3,16.5,128.0,101.6,78.96
2016,12,2,13,30,0.0,75.0,4.3,16.0,75.0,57.67,42.71
2016,12,2,13,45,0.0,48.5,4.35,16.0,48.5,37.18,25.64
2016,12,2,14,0,0.0,22.0,4.4,16.0,22.0,16.81,8.54
2016,12,2,14,15,0.0,82.0,4.45,16.0,82.0,63.05,47.48
2016,12,2,14,30,0.0,142.0,4.5,16.0,142.0,118.73,94.02
2016,12,2,14,45,2.5,145.0,4.6,16.0,146.0,126.51,100.79
2016,12,2,15,0,5.0,148.0,4.7,16.0,150.0,135.51,108.64
2016,12,2,15,15,2.5,133.5,4.55,15.5,134.5,120.68,96.56
2016,12,2,15,30,0.0,119.0,4.4,15.0,119.0,105.94,84.42
2016,12,2,15,45,0.0,102.5,4.3,15.0,102.5,91.3,72.18
2016,12,2,16,0,0.0,86.0,4.2,15.0,86.0,76.56,59.67
2016,12,2,16,15,0.0,68.5,4.1,14.5,68.5,60.3,45.8
2016,12,2,16,30,0.0,51.0,4.0,14.0,51.0,43.58,31.33
2016,12,2,16,45,0.0,35.5,3.9,14.0,35.5,28.84,18.38
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,15.25,5.92
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,7.87,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.55,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.5,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.45,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,3.5,4.35,8.0,3.5,2.65,0.0
2016,12,3,9,0,0.0,4.0,4.3,8.0,4.0,3.03,0.0
2016,12,3,9,15,0.0,28.5,4.35,8.0,28.5,21.73,13.45
2016,12,3,9,30,0.0,53.0,4.4,8.0,53.0,40.56,29.88
2016,12,3,9,45,0.0,97.0,4.5,8.5,97.0,74.56,59.19
2016,12,3,10,0,0.0,141.0,4.6,9.0,141.0,109.17,88.56
2016,12,3,10,15,0.0,104.0,4.65,9.0,104.0,80.27,63.65
2016,12,3,10,30,0.0,67.0,4.7,9.0,67.0,51.43,38.8
2016,12,3,10,45,0.0,40.5,4.8,9.0,40.5,31.01,21.16
2016,12,3,11,0,0.0,14.0,4.9,9.0,14.0,10.7,3.59
2016,12,3,11,15,0.0,14.0,5.05,9.0,14.0,10.7,3.58
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,10.71,3.58
2016,12,3,11,45,0.0,55.0,5.4,9.5,55.0,42.23,30.61
2016,12,3,12,0,0.0,96.0,5.6,10.0,96.0,74.11,57.65
2016,12,3,12,15,0.0,75.5,5.6,10.0,75.5,58.09,44.01
2016,12,3,12,30,0.0,55.0,5.6,10.0,55.0,42.24,30.51
2016,12,3,12,45,0.0,68.5,5.65,10.0,68.5,52.67,39.42
2016,12,3,13,0,0.0,82.0,5.7,10.0,82.0,63.12,48.34
2016,12,3,13,15,0.0,103.5,5.6,10.0,103.5,80.51,63.16
2016,12,3,13,30,0.0,125.0,5.5,10.0,125.0,99.27,79.14
2016,12,3,13,45,0.0,90.0,5.4,10.0,90.0,69.3,53.75
2016,12,3,14,0,0.0,55.0,5.3,10.0,55.0,42.18,30.65
2016,12,3,14,15,0.0,48.0,5.15,10.0,48.0,36.77,26.07
2016,12,3,14,30,0.0,41.0,5.0,10.0,41.0,31.37,21.48
2016,12,3,14,45,0.0,48.5,4.9,10.0,48.5,37.12,26.51
2016,12,3,15,0,0.0,56.0,4.8,10.0,56.0,42.89,31.57
2016,12,3,15,15,0.0,50.0,4.4,10.0,50.0,38.25,27.63
2016,12,3,15,30,0.0,44.0,4.0,10.0,44.0,33.62,23.67
2016,12,3,15,45,0.0,38.0,3.6,10.0,38.0,29.0,19.68
2016,12,3,16,0,0.0,32.0,3.2,10.0,32.0,24.39,15.66
2016,12,3,16,15,0.0,25.5,2.9,9.5,25.5,19.41,11.28
2016,12,3,16,30,0.0,19.0,2.6,9.0,19.0,14.44,6.86
2016,12,3,16,45,0.0,13.0,2.35,9.0,13.0,9.86,2.73
2016,12,3,17,0,0.0,7.0,2.1,9.0,7.0,5.3,0.0
2016,12,3,17,15,0.0,3.5,1.85,9.0,3.5,2.75,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,9.0,1.0,0.75,0.0
2016,12,4,8,0,0.0,2.0,4.3,9.0,2.0,1.51,0.0
2016,12,4,8,15,0.0,3.0,4.45,9.0,3.0,2.27,0.0
2016,12,4,8,30,0.0,4.0,4.6,9.0,4.0,3.03,0.0
2016,12,4,8,45,0.0,5.0,4.75,9.5,5.0,3.79,0.0
2016,12,4,9,0,0.0,6.0,4.9,10.0,6.0,4.55,0.0
2016,12,4,9,15,0.0,6.5,5.1,10.0,6.5,4.94,0.0
2016,12,4,9,30,0.0,7.0,5.3,10.0,7.0,5.32,0.0
2016,12,4,9,45,0.0,12.5,5.5,10.0,12.5,9.52,2.62
2016,12,4,10,0,0.0,18.0,5.7,10.0,18.0,13.73,6.25
2016,12,4,10,15,0.0,39.5,5.35,10.0,39.5,30.22,20.48
2016,12,4,10,30,0.0,61.0,5.0,10.0,61.0,46.8,34.69
2016,12,4,10,45,0.0,91.0,4.65,10.5,91.0,70.09,54.42
2016,12,4,11,0,0.0,121.0,4.3,11.0,121.0,94.16,74.59
2016,12,4,11,15,6.0,164.0,4.4,11.0,167.5,133.79,107.9
2016,12,4,11,30,12.0,207.0,4.5,11.0,214.0,175.73,142.86
2016,12,4,11,45,6.0,180.0,4.65,11.0,183.5,148.9,120.3
2016,12,4,12,0,0.0,153.0,4.8,11.0,153.0,121.61,97.31
2016,12,4,12,15,3.0,174.0,5.05,11.0,176.0,142.74,115.11
2016,12,4,12,30,6.0,195.0,5.3,11.0,199.0,164.94,133.74
2016,12,4,12,45,4.5,188.5,5.55,11.0,192.0,158.73,128.56
2016,12,4,13,0,3.0,182.0,5.8,11.0,185.0,152.4,123.33
2016,12,4,13,15,4.0,184.0,5.75,11.0,187.0,156.32,126.76
2016,12,4,13,30,5.0,186.0,5.7,11.0,189.0,160.56,130.48
2016,12,4,13,45,2.5,128.0,5.7,11.0,129.5,104.86,83.75
2016,12,4,14,0,0.0,70.0,5.7,11.0,70.0,53.77,40.4
2016,12,4,14,15,0.0,78.5,5.45,11.0,78.5,60.33,46.11
2016,12,4,14,30,0.0,87.0,5.2,11.0,87.0,67.17,52.05
2016,12,4,14,45,0.0,49.5,4.95,11.0,49.5,37.89,27.05
2016,12,4,15,0,0.0,12.0,4.7,11.0,12.0,9.14,2.26
2016,12,4,15,15,0.0,11.0,4.55,11.0,11.0,8.37,1.61
2016,12,4,15,30,0.0,10.0,4.4,11.0,10.0,7.6,0.96
2016,12,4,15,45,0.0,8.5,4.25,11.0,8.5,6.45,0.0
2016,12,4,16,0,0.0,7.0,4.1,11.0,7.0,5.31,0.0
2016,12,4,16,15,0.0,5.5,4.0,10.5,5.5,4.17,0.0
2016,12,4,16,30,0.0,4.0,3.9,10.0,4.0,3.03,0.0
2016,12,4,16,45,0.0,2.5,3.8,10.0,2.5,1.89,0.0
2016,12,4,17,0,0.0,1.0,3.7,10.0,1.0,0.75,0.0
2016,12,4,17,15,0.0,0.5,3.75,10.0,0.5,0.39,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.9,7.0,2.0,1.57,0.0
2016,12,5,7,30,0.0,4.0,2.9,7.0,4.0,3.02,0.0
2016,12,5,7,45,0.0,11.5,2.9,7.5,11.5,8.73,1.54
2016,12,5,8,0,0.0,19.0,2.9,8.0,19.0,14.45,7.23
2016,12,5,8,15,0.0,27.5,2.8,8.0,27.5,20.95,13.38
2016,12,5,8,30,0.0,36.0,2.7,8.0,36.0,27.47,18.44
2016,12,5,8,45,0.0,44.5,2.65,8.5,44.5,34.01,24.2
2016,12,5,9,0,0.0,53.0,2.6,9.0,53.0,40.56,29.88
2016,12,5,9,15,319.5,78.5,2.6,9.0,204.0,133.12,96.14
2016,12,5,9,30,639.0,104.0,2.6,9.0,355.0,265.57,198.68
2016,12,5,9,45,319.5,61.0,2.6,9.5,186.5,165.11,127.9
2016,12,5,10,0,0.0,18.0,2.6,10.0,18.0,13.73,6.25
2016,12,5,10,15,151.0,118.5,2.6,10.0,196.5,173.49,141.54
2016,12,5,10,30,302.0,219.0,2.6,10.0,375.0,348.64,285.31
2016,12,5,10,45,151.0,175.5,2.6,10.5,253.5,237.71,195.03
2016,12,5,11,0,0.0,132.0,2.6,11.0,132.0,103.12,81.88
2016,12,5,11,15,0.0,126.5,2.6,11.0,126.5,98.78,78.31
2016,12,5,11,30,0.0,121.0,2.6,11.0,121.0,94.4,74.55
2016,12,5,11,45,21.0,187.5,2.65,11.0,200.5,166.53,135.25
2016,12,5,12,0,42.0,254.0,2.7,11.0,280.0,261.69,213.5
2016,12,5,12,15,23.5,221.0,2.7,11.0,235.5,201.98,164.12
2016,12,5,12,30,5.0,188.0,2.7,11.0,191.0,157.76,127.24
2016,12,5,12,45,16.0,211.5,2.7,11.0,221.5,190.38,154.71
2016,12,5,13,0,27.0,235.0,2.7,11.0,252.0,225.12,183.63
2016,12,5,13,15,17.0,212.5,2.75,11.0,223.0,196.04,159.52
2016,12,5,13,30,7.0,190.0,2.8,11.0,194.0,166.41,134.9
2016,12,5,13,45,6.0,183.5,2.9,11.5,186.5,160.79,130.22
2016,12,5,14,0,5.0,177.0,3.0,12.0,179.0,155.23,125.55
2016,12,5,14,15,6.5,173.5,3.0,12.0,176.5,155.37,125.99
2016,12,5,14,30,8.0,170.0,3.0,12.0,174.0,155.92,126.79
2016,12,5,14,45,4.0,93.0,3.0,12.0,95.0,76.97,60.44
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,12.19,4.88
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,10.65,3.58
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.12,2.27
2016,12,5,15,45,293.0,42.5,2.6,12.0,122.0,376.57,321.84
2016,12,5,16,0,586.0,73.0,2.5,12.0,232.0,700.0,576.18
2016,12,5,16,15,522.0,64.5,2.2,11.5,186.0,617.9,508.15
2016,12,5,16,30,458.0,56.0,1.9,11.0,140.0,536.32,440.95
2016,12,5,16,45,371.0,43.5,1.65,11.0,98.0,432.32,351.87
2016,12,5,17,0,284.0,31.0,1.4,11.0,56.0,333.52,249.14
2016,12,5,17,15,142.0,15.5,1.3,10.5,28.0,126.72,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,109.5,8.5,3.1,7.0,13.0,6.69,0.0
2016,12,6,7,30,219.0,17.0,3.2,7.0,26.0,13.38,0.0
2016,12,6,7,45,367.0,27.0,3.3,7.0,67.5,22.49,12.66
2016,12,6,8,0,515.0,37.0,3.4,7.0,109.0,31.14,22.13
2016,12,6,8,15,592.0,44.0,3.55,7.5,157.0,40.24,30.85
2016,12,6,8,30,669.0,51.0,3.7,8.0,205.0,55.81,36.41
2016,12,6,8,45,721.5,54.0,3.9,9.0,253.0,106.11,59.07
2016,12,6,9,0,774.0,57.0,4.1,10.0,301.0,162.77,99.6
2016,12,6,9,15,804.5,60.5,4.3,10.5,345.5,221.52,149.9
2016,12,6,9,30,835.0,64.0,4.5,11.0,390.0,283.52,206.05
2016,12,6,9,45,856.5,66.0,4.75,11.5,429.5,344.22,262.27
2016,12,6,10,0,878.0,68.0,5.0,12.0,469.0,406.25,319.11
2016,12,6,10,15,892.5,69.5,5.0,12.0,502.5,465.54,373.04
2016,12,6,10,30,907.0,71.0,5.0,12.0,536.0,525.04,425.77
2016,12,6,10,45,624.5,153.0,5.0,12.5,480.5,502.68,410.25
2016,12,6,11,0,342.0,235.0,5.0,13.0,425.0,427.92,349.95
2016,12,6,11,15,215.5,251.5,4.9,13.0,373.0,370.63,303.55
2016,12,6,11,30,89.0,268.0,4.8,13.0,321.0,299.19,243.97
2016,12,6,11,45,112.5,276.5,4.75,13.5,344.0,331.88,270.64
2016,12,6,12,0,136.0,285.0,4.7,14.0,367.0,383.17,311.56
2016,12,6,12,15,94.5,274.5,4.6,14.0,331.5,330.43,268.5
2016,12,6,12,30,53.0,264.0,4.5,14.0,296.0,290.54,235.42
2016,12,6,12,45,30.0,229.0,4.45,14.5,247.5,237.58,191.79
2016,12,6,13,0,7.0,194.0,4.4,15.0,199.0,167.34,133.63
2016,12,6,13,15,3.5,174.5,4.35,15.0,177.0,146.99,117.0
2016,12,6,13,30,0.0,155.0,4.3,15.0,155.0,126.47,100.07
2016,12,6,13,45,0.0,137.0,4.25,15.0,137.0,110.64,87.11
2016,12,6,14,0,0.0,119.0,4.2,15.0,119.0,94.87,74.14
2016,12,6,14,15,0.0,131.5,4.15,15.0,131.5,107.23,84.59
2016,12,6,14,30,0.0,144.0,4.1,15.0,144.0,120.9,96.15
2016,12,6,14,45,0.0,136.5,4.1,15.0,136.5,115.31,91.68
2016,12,6,15,0,0.0,129.0,4.1,15.0,129.0,109.93,87.4
2016,12,6,15,15,0.0,116.0,3.95,14.5,116.0,98.83,78.42
2016,12,6,15,30,0.0,103.0,3.8,14.0,103.0,87.75,69.36
2016,12,6,15,45,304.0,87.5,3.7,14.0,170.0,444.42,375.72
2016,12,6,16,0,608.0,72.0,3.6,14.0,237.0,719.89,591.26
2016,12,6,16,15,543.5,64.0,3.25,13.0,190.5,637.53,524.89
2016,12,6,16,30,479.0,56.0,2.9,12.0,144.0,555.57,457.98
2016,12,6,16,45,361.5,45.0,2.55,11.5,99.5,425.44,348.24
2016,12,6,17,0,244.0,34.0,2.2,11.0,55.0,306.52,230.84
2016,12,6,17,15,122.0,17.0,2.25,10.5,27.5,111.87,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,81.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,162.0,16.0,1.5,4.0,22.0,12.59,0.0
2016,12,7,7,45,290.0,29.0,1.75,4.5,60.5,23.92,13.73
2016,12,7,8,0,418.0,42.0,2.0,5.0,99.0,34.72,25.51
2016,12,7,8,15,496.0,50.5,1.9,5.5,144.5,41.54,32.29
2016,12,7,8,30,574.0,59.0,1.8,6.0,190.0,55.7,38.15
2016,12,7,8,45,287.0,62.5,1.75,7.0,128.0,71.66,46.33
2016,12,7,9,0,0.0,66.0,1.7,8.0,66.0,50.52,38.7
2016,12,7,9,15,366.5,74.0,1.7,8.5,216.5,137.94,98.26
2016,12,7,9,30,733.0,82.0,1.7,9.0,367.0,269.46,197.83
2016,12,7,9,45,366.5,98.5,1.7,10.0,241.0,208.63,162.17
2016,12,7,10,0,0.0,115.0,1.7,11.0,115.0,88.77,70.34
2016,12,7,10,15,0.0,125.0,1.6,11.0,125.0,96.9,77.24
2016,12,7,10,30,0.0,135.0,1.5,11.0,135.0,105.15,84.0
2016,12,7,10,45,0.0,132.5,1.45,11.5,132.5,103.36,82.17
2016,12,7,11,0,0.0,130.0,1.4,12.0,130.0,101.51,80.33
2016,12,7,11,15,0.0,143.5,1.3,12.0,143.5,112.82,89.64
2016,12,7,11,30,0.0,157.0,1.2,12.0,157.0,124.41,99.11
2016,12,7,11,45,3.5,177.0,1.15,12.5,179.5,144.53,115.45
2016,12,7,12,0,7.0,197.0,1.1,13.0,202.0,165.6,132.4
2016,12,7,12,15,3.5,181.0,1.0,13.0,183.5,149.44,118.98
2016,12,7,12,30,0.0,165.0,0.9,13.0,165.0,132.95,105.38
2016,12,7,12,45,51.5,220.5,0.8,13.5,251.5,247.6,199.51
2016,12,7,13,0,103.0,276.0,0.7,14.0,338.0,360.1,287.4
2016,12,7,13,15,64.0,249.0,0.6,14.0,287.5,299.43,238.47
2016,12,7,13,30,25.0,222.0,0.5,14.0,237.0,215.68,171.79
2016,12,7,13,45,102.0,233.5,0.45,14.5,288.5,329.2,263.9
2016,12,7,14,0,179.0,245.0,0.4,15.0,340.0,448.71,355.23
2016,12,7,14,15,131.0,228.5,0.55,15.0,296.5,387.95,308.58
2016,12,7,14,30,83.0,212.0,0.7,15.0,253.0,302.92,243.47
2016,12,7,14,45,41.5,156.5,0.85,15.0,177.0,195.97,158.51
2016,12,7,15,0,0.0,101.0,1.0,15.0,101.0,81.42,63.19
2016,12,7,15,15,0.0,91.0,1.05,14.5,91.0,72.99,56.57
2016,12,7,15,30,0.0,81.0,1.1,14.0,81.0,64.57,49.67
2016,12,7,15,45,269.0,80.5,1.2,14.0,153.5,400.2,335.32
2016,12,7,16,0,538.0,80.0,1.3,14.0,226.0,662.42,535.9
2016,12,7,16,15,473.5,70.5,1.2,13.0,181.0,579.39,470.1
2016,12,7,16,30,409.0,61.0,1.1,12.0,136.0,496.21,404.47
2016,12,7,16,45,314.5,47.5,1.05,11.5,94.5,387.87,314.67
2016,12,7,17,0,220.0,34.0,1.0,11.0,53.0,286.31,214.29
2016,12,7,17,15,110.0,17.0,1.1,10.5,26.5,102.27,0.0
2016,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,11.8,0.0
2016,12,8,7,45,92.5,32.5,7.35,3.5,45.0,24.12,13.57
2016,12,8,8,0,185.0,50.0,7.5,4.0,75.0,36.94,27.47
2016,12,8,8,15,230.0,67.5,7.65,4.0,111.5,49.4,39.56
2016,12,8,8,30,275.0,85.0,7.8,4.0,148.0,65.11,49.69
2016,12,8,8,45,313.0,100.0,8.0,4.0,186.0,100.5,71.42
2016,12,8,9,0,351.0,115.0,8.2,4.0,224.0,140.78,102.51
2016,12,8,9,15,384.5,124.0,8.25,4.0,259.5,180.46,136.57
2016,12,8,9,30,418.0,133.0,8.3,4.0,295.0,224.1,175.99
2016,12,8,9,45,416.5,152.5,8.35,4.5,327.5,268.84,217.78
2016,12,8,10,0,415.0,172.0,8.4,5.0,360.0,313.53,258.98
2016,12,8,10,15,267.5,200.5,8.35,5.0,325.0,294.79,247.29
2016,12,8,10,30,120.0,229.0,8.3,5.0,290.0,258.1,217.61
2016,12,8,10,45,119.0,242.5,8.3,5.5,305.5,279.87,236.14
2016,12,8,11,0,118.0,256.0,8.3,6.0,321.0,290.74,245.21
2016,12,8,11,15,62.0,223.5,8.25,6.0,258.0,232.38,195.23
2016,12,8,11,30,6.0,191.0,8.2,6.0,195.0,157.72,130.48
2016,12,8,11,45,158.5,228.0,8.15,6.0,323.0,332.19,282.19
2016,12,8,12,0,311.0,265.0,8.1,6.0,451.0,514.78,437.02
2016,12,8,12,15,308.0,268.0,8.05,5.5,453.0,532.83,452.68
2016,12,8,12,30,305.0,271.0,8.0,5.0,455.0,549.84,467.79
2016,12,8,12,45,171.0,258.0,7.95,5.0,361.5,412.73,351.41
2016,12,8,13,0,37.0,245.0,7.9,5.0,268.0,265.17,223.34
2016,12,8,13,15,25.0,224.5,7.8,5.0,240.0,215.54,181.18
2016,12,8,13,30,13.0,204.0,7.7,5.0,212.0,186.07,155.77
2016,12,8,13,45,10.0,193.0,7.6,5.0,199.0,174.29,145.78
2016,12,8,14,0,7.0,182.0,7.5,5.0,186.0,162.38,135.65
2016,12,8,14,15,130.5,195.0,7.35,4.5,259.0,345.04,297.67
2016,12,8,14,30,254.0,208.0,7.2,4.0,332.0,515.07,445.42
2016,12,8,14,45,236.0,194.0,7.05,4.0,302.0,485.35,420.6
2016,12,8,15,0,218.0,180.0,6.9,4.0,272.0,431.56,376.13
2016,12,8,15,15,207.0,164.5,6.7,4.0,244.5,405.37,354.47
2016,12,8,15,30,196.0,149.0,6.5,4.0,217.0,378.67,332.03
2016,12,8,15,45,187.0,129.5,6.35,4.0,187.5,347.3,305.37
2016,12,8,16,0,178.0,110.0,6.2,4.0,158.0,315.23,277.48
2016,12,8,16,15,159.5,90.0,5.95,3.5,127.0,292.04,256.2
2016,12,8,16,30,141.0,70.0,5.7,3.0,96.0,248.29,216.29
2016,12,8,16,45,109.5,50.5,5.5,3.0,67.0,193.57,164.79
2016,12,8,17,0,78.0,31.0,5.3,3.0,38.0,138.27,106.5
2016,12,8,17,15,39.0,15.5,5.1,2.5,19.0,65.48,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,104.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,208.0,14.0,3.5,-1.0,21.0,11.02,0.0
2016,12,9,7,45,355.0,25.0,3.7,-0.5,61.5,20.83,10.89
2016,12,9,8,0,502.0,36.0,3.9,0.0,102.0,30.29,21.89
2016,12,9,8,15,581.5,43.0,4.05,0.5,149.5,39.32,30.81
2016,12,9,8,30,661.0,50.0,4.2,1.0,197.0,51.83,42.74
2016,12,9,8,45,345.0,84.0,4.4,1.5,162.0,90.97,62.5
2016,12,9,9,0,29.0,118.0,4.6,2.0,127.0,92.56,75.57
2016,12,9,9,15,75.0,140.5,4.45,2.5,168.5,122.22,99.52
2016,12,9,9,30,121.0,163.0,4.3,3.0,210.0,161.65,132.41
2016,12,9,9,45,103.5,179.0,4.2,3.5,222.0,174.68,144.7
2016,12,9,10,0,86.0,195.0,4.1,4.0,234.0,189.49,158.07
2016,12,9,10,15,492.5,135.0,3.9,4.5,382.0,343.48,284.79
2016,12,9,10,30,899.0,75.0,3.7,5.0,530.0,520.71,430.41
2016,12,9,10,45,538.0,164.0,3.55,5.5,440.5,456.69,380.31
2016,12,9,11,0,177.0,253.0,3.4,6.0,351.0,333.76,278.24
2016,12,9,11,15,176.0,262.0,3.2,6.0,362.0,354.41,295.8
