Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,30,175.0,271.0,3.0,6.0,373.0,374.89,312.46
2016,12,9,11,45,266.0,262.5,2.85,6.5,420.0,460.57,382.53
2016,12,9,12,0,357.0,254.0,2.7,7.0,467.0,538.67,445.0
2016,12,9,12,15,649.5,167.5,2.5,7.0,557.0,733.54,599.77
2016,12,9,12,30,942.0,81.0,2.3,7.0,647.0,901.32,721.31
2016,12,9,12,45,552.0,179.5,2.15,7.5,510.5,704.39,571.48
2016,12,9,13,0,162.0,278.0,2.0,8.0,374.0,436.43,356.73
2016,12,9,13,15,103.0,258.5,1.9,8.0,319.5,346.74,285.85
2016,12,9,13,30,44.0,239.0,1.8,8.0,265.0,274.21,225.79
2016,12,9,13,45,41.0,228.5,1.7,8.0,252.0,263.96,217.88
2016,12,9,14,0,38.0,218.0,1.6,8.0,239.0,253.51,209.54
2016,12,9,14,15,44.5,210.0,1.55,8.0,233.0,255.5,211.88
2016,12,9,14,30,51.0,202.0,1.5,8.0,227.0,257.82,214.48
2016,12,9,14,45,25.5,167.0,1.45,8.0,179.5,173.76,144.15
2016,12,9,15,0,0.0,132.0,1.4,8.0,132.0,113.17,92.2
2016,12,9,15,15,0.0,119.0,1.3,8.0,119.0,102.12,83.07
2016,12,9,15,30,0.0,106.0,1.2,8.0,106.0,91.09,73.76
2016,12,9,15,45,343.0,83.5,1.2,8.0,176.5,476.52,405.24
2016,12,9,16,0,686.0,61.0,1.2,8.0,247.0,780.16,633.78
2016,12,9,16,15,624.5,54.5,1.1,7.0,199.0,701.58,570.7
2016,12,9,16,30,563.0,48.0,1.0,6.0,151.0,623.49,509.3
2016,12,9,16,45,459.5,39.0,0.9,5.5,106.0,506.59,412.53
2016,12,9,17,0,356.0,30.0,0.8,5.0,61.0,394.99,300.16
2016,12,9,17,15,178.0,15.0,0.85,4.5,30.5,194.79,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,55.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,111.0,15.0,1.3,2.0,18.0,11.8,0.0
2016,12,10,7,45,247.0,29.0,1.6,2.5,55.0,23.89,12.72
2016,12,10,8,0,383.0,43.0,1.9,3.0,92.0,35.49,26.26
2016,12,10,8,15,466.0,52.0,1.85,3.5,137.5,42.63,33.47
2016,12,10,8,30,549.0,61.0,1.8,4.0,183.0,54.15,44.4
2016,12,10,8,45,603.5,67.5,1.8,4.5,229.0,100.39,60.57
2016,12,10,9,0,658.0,74.0,1.8,5.0,275.0,153.38,98.5
2016,12,10,9,15,693.5,79.0,1.85,5.5,318.5,207.91,144.69
2016,12,10,9,30,729.0,84.0,1.9,6.0,362.0,266.45,197.09
2016,12,10,9,45,755.5,87.0,1.95,7.0,401.0,324.14,249.34
2016,12,10,10,0,782.0,90.0,2.0,8.0,440.0,385.27,303.64
2016,12,10,10,15,395.5,133.5,2.0,8.0,311.0,299.52,243.49
2016,12,10,10,30,9.0,177.0,2.0,8.0,182.0,143.77,117.33
2016,12,10,10,45,5.5,174.5,2.05,8.5,177.5,140.89,114.87
2016,12,10,11,0,2.0,172.0,2.1,9.0,173.0,137.51,111.64
2016,12,10,11,15,1.0,171.0,2.15,9.0,171.5,136.58,110.72
2016,12,10,11,30,0.0,170.0,2.2,9.0,170.0,135.52,109.7
2016,12,10,11,45,1.0,174.5,2.25,9.5,175.5,140.58,113.68
2016,12,10,12,0,2.0,179.0,2.3,10.0,181.0,145.84,117.82
2016,12,10,12,15,2.5,181.5,2.35,10.0,183.5,149.13,120.54
2016,12,10,12,30,3.0,184.0,2.4,10.0,186.0,152.57,123.42
2016,12,10,12,45,4.0,186.5,2.45,10.5,189.0,156.62,126.64
2016,12,10,13,0,5.0,189.0,2.5,11.0,192.0,160.92,130.07
2016,12,10,13,15,2.5,159.5,2.55,11.0,161.0,132.23,106.26
2016,12,10,13,30,0.0,130.0,2.6,11.0,130.0,103.8,82.52
2016,12,10,13,45,0.0,116.0,2.65,11.0,116.0,91.77,72.54
2016,12,10,14,0,0.0,102.0,2.7,11.0,102.0,79.78,62.52
2016,12,10,14,15,0.0,94.5,2.7,11.0,94.5,73.49,57.31
2016,12,10,14,30,0.0,87.0,2.7,11.0,87.0,67.2,52.07
2016,12,10,14,45,383.0,86.0,2.75,11.5,248.0,531.8,446.09
2016,12,10,15,0,766.0,85.0,2.8,12.0,409.0,908.17,728.54
2016,12,10,15,15,737.0,81.0,2.65,11.5,367.5,879.42,705.63
2016,12,10,15,30,708.0,77.0,2.5,11.0,326.0,840.78,678.94
2016,12,10,15,45,669.0,71.5,2.4,11.0,281.5,788.14,640.31
2016,12,10,16,0,630.0,66.0,2.3,11.0,237.0,733.97,599.25
2016,12,10,16,15,566.5,59.0,1.95,10.0,191.0,653.91,536.9
2016,12,10,16,30,503.0,52.0,1.6,9.0,145.0,574.35,471.97
2016,12,10,16,45,397.5,41.5,1.3,8.5,101.5,455.25,371.78
2016,12,10,17,0,292.0,31.0,1.0,8.0,58.0,341.84,260.21
2016,12,10,17,15,146.0,15.5,1.0,7.5,29.0,169.94,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,72.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,144.0,13.0,4.1,10.0,17.0,10.23,0.0
2016,12,11,7,45,284.0,25.0,4.35,10.5,53.5,20.63,9.33
2016,12,11,8,0,424.0,37.0,4.6,11.0,90.0,30.73,21.13
2016,12,11,8,15,505.5,44.5,4.65,11.0,135.0,36.89,27.28
2016,12,11,8,30,587.0,52.0,4.7,11.0,180.0,46.66,36.41
2016,12,11,8,45,632.0,58.5,4.8,11.5,225.0,94.25,53.02
2016,12,11,9,0,677.0,65.0,4.9,12.0,270.0,147.37,90.4
2016,12,11,9,15,711.5,69.0,4.85,12.5,313.0,204.14,137.82
2016,12,11,9,30,746.0,73.0,4.8,13.0,356.0,261.92,189.17
2016,12,11,9,45,766.0,77.0,4.8,13.5,394.0,318.73,241.12
2016,12,11,10,0,786.0,81.0,4.8,14.0,432.0,377.19,293.95
2016,12,11,10,15,393.0,92.5,4.85,14.5,268.0,266.28,213.32
2016,12,11,10,30,0.0,104.0,4.9,15.0,104.0,80.37,62.13
2016,12,11,10,45,12.5,158.5,4.95,15.5,165.5,131.39,104.54
2016,12,11,11,0,25.0,213.0,5.0,16.0,227.0,185.99,149.19
2016,12,11,11,15,95.5,242.0,5.05,16.0,297.0,271.03,219.34
2016,12,11,11,30,166.0,271.0,5.1,16.0,367.0,368.2,298.31
2016,12,11,11,45,90.0,242.0,5.2,16.5,294.0,280.42,226.44
2016,12,11,12,0,14.0,213.0,5.3,17.0,221.0,185.49,147.62
2016,12,11,12,15,14.0,214.0,5.3,17.0,222.5,187.91,149.7
2016,12,11,12,30,14.0,215.0,5.3,17.0,224.0,190.41,151.76
2016,12,11,12,45,59.0,244.5,5.35,17.5,280.0,279.65,225.0
2016,12,11,13,0,104.0,274.0,5.4,18.0,336.0,358.54,288.72
2016,12,11,13,15,194.0,263.5,5.4,18.0,375.0,458.41,370.25
2016,12,11,13,30,284.0,253.0,5.4,18.0,414.0,563.51,454.4
2016,12,11,13,45,201.0,248.0,5.4,18.5,360.0,464.98,375.59
2016,12,11,14,0,118.0,243.0,5.4,19.0,306.0,385.83,310.96
2016,12,11,14,15,144.0,230.0,5.3,19.0,302.5,402.58,325.94
2016,12,11,14,30,170.0,217.0,5.2,19.0,299.0,419.15,340.58
2016,12,11,14,45,100.0,191.5,5.15,19.0,239.0,299.69,244.1
2016,12,11,15,0,30.0,166.0,5.1,19.0,179.0,202.11,162.95
2016,12,11,15,15,26.5,150.5,4.9,18.5,161.5,184.36,149.04
2016,12,11,15,30,23.0,135.0,4.7,18.0,144.0,148.31,119.71
2016,12,11,15,45,18.5,118.0,4.55,17.5,124.5,128.92,103.77
2016,12,11,16,0,14.0,101.0,4.4,17.0,105.0,109.61,87.59
2016,12,11,16,15,7.0,82.5,4.05,16.5,84.5,85.88,67.26
2016,12,11,16,30,0.0,64.0,3.7,16.0,64.0,62.02,46.54
2016,12,11,16,45,0.0,45.0,3.4,15.5,45.0,42.93,29.97
2016,12,11,17,0,0.0,26.0,3.1,15.0,26.0,21.77,11.12
2016,12,11,17,15,0.0,13.0,2.95,14.5,13.0,9.91,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,69.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,139.0,12.0,3.5,6.0,16.0,9.44,0.0
2016,12,12,7,45,283.5,24.0,3.65,6.5,52.5,19.81,8.5
2016,12,12,8,0,428.0,36.0,3.8,7.0,89.0,29.94,20.77
2016,12,12,8,15,511.0,44.0,3.9,7.5,134.5,36.55,27.37
2016,12,12,8,30,594.0,52.0,4.0,8.0,180.0,45.71,35.99
2016,12,12,8,45,645.5,57.0,4.1,8.5,226.0,92.9,52.31
2016,12,12,9,0,697.0,62.0,4.2,9.0,272.0,149.09,92.0
2016,12,12,9,15,731.0,66.0,4.1,9.5,315.5,204.02,138.16
2016,12,12,9,30,765.0,70.0,4.0,10.0,359.0,262.72,190.73
2016,12,12,9,45,788.5,73.0,3.9,11.0,398.0,320.74,243.53
2016,12,12,10,0,812.0,76.0,3.8,12.0,437.0,380.76,297.26
2016,12,12,10,15,828.5,78.5,3.7,12.5,470.5,439.05,348.92
2016,12,12,10,30,845.0,81.0,3.6,13.0,504.0,497.99,399.52
2016,12,12,10,45,856.0,82.5,3.5,13.5,530.0,553.37,445.72
2016,12,12,11,0,867.0,84.0,3.4,14.0,556.0,608.26,489.98
2016,12,12,11,15,874.5,85.0,3.2,14.0,575.0,654.8,527.22
2016,12,12,11,30,882.0,86.0,3.0,14.0,594.0,703.93,565.14
2016,12,12,11,45,892.5,84.0,2.9,14.5,606.0,750.49,598.72
2016,12,12,12,0,903.0,82.0,2.8,15.0,618.0,795.37,629.07
2016,12,12,12,15,903.5,82.0,2.6,15.0,620.5,832.52,653.89
2016,12,12,12,30,904.0,82.0,2.4,15.0,623.0,866.91,676.36
2016,12,12,12,45,901.5,82.0,2.2,15.5,617.0,895.79,693.29
2016,12,12,13,0,899.0,82.0,2.0,16.0,611.0,921.49,707.66
2016,12,12,13,15,894.0,81.5,1.8,16.0,597.5,941.0,718.82
2016,12,12,13,30,889.0,81.0,1.6,16.0,584.0,957.07,727.43
2016,12,12,13,45,879.5,80.0,1.45,16.5,562.5,964.67,729.6
2016,12,12,14,0,870.0,79.0,1.3,17.0,541.0,968.66,729.41
2016,12,12,14,15,857.0,77.5,1.2,17.0,512.0,976.91,734.28
2016,12,12,14,30,844.0,76.0,1.1,17.0,483.0,969.72,728.96
2016,12,12,14,45,821.5,74.5,1.05,17.0,447.0,949.49,716.23
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,925.87,701.39
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.5,893.15,681.55
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,857.59,659.39
2016,12,12,15,45,705.0,63.0,0.85,16.0,285.0,804.11,622.84
2016,12,12,16,0,664.0,59.0,0.8,16.0,240.0,756.93,589.52
2016,12,12,16,15,604.5,53.0,0.8,15.5,194.0,681.62,535.81
2016,12,12,16,30,545.0,47.0,0.8,15.0,148.0,606.8,479.27
2016,12,12,16,45,444.0,38.0,0.85,14.5,104.0,492.7,389.33
2016,12,12,17,0,343.0,29.0,0.9,14.0,60.0,384.08,286.38
2016,12,12,17,15,171.5,14.5,0.95,13.5,30.0,190.47,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,39.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,78.0,12.0,1.9,11.0,14.0,9.44,0.0
2016,12,13,7,45,213.0,26.5,2.2,12.0,48.5,20.25,8.03
2016,12,13,8,0,348.0,41.0,2.5,13.0,83.0,33.75,23.45
2016,12,13,8,15,434.0,51.0,2.45,13.5,127.5,41.7,31.2
2016,12,13,8,30,520.0,61.0,2.4,14.0,172.0,50.9,39.71
2016,12,13,8,45,580.5,66.5,2.35,14.5,218.0,94.67,55.1
2016,12,13,9,0,641.0,72.0,2.3,15.0,264.0,145.89,89.58
2016,12,13,9,15,677.5,77.0,2.4,15.5,307.0,199.34,132.98
2016,12,13,9,30,714.0,82.0,2.5,16.0,350.0,256.93,182.75
2016,12,13,9,45,743.0,84.5,2.7,17.0,389.5,313.88,232.81
2016,12,13,10,0,772.0,87.0,2.9,18.0,429.0,374.63,285.43
2016,12,13,10,15,485.0,155.5,2.9,18.5,376.0,354.44,277.15
2016,12,13,10,30,198.0,224.0,2.9,19.0,323.0,290.08,229.56
2016,12,13,10,45,518.0,159.0,2.95,19.5,436.0,437.58,346.46
2016,12,13,11,0,838.0,94.0,3.0,20.0,549.0,599.93,472.02
2016,12,13,11,15,846.0,95.0,2.95,20.0,567.5,650.48,510.89
2016,12,13,11,30,854.0,96.0,2.9,20.0,586.0,699.81,548.5
2016,12,13,11,45,882.0,87.0,2.85,20.5,601.5,744.73,581.01
2016,12,13,12,0,910.0,78.0,2.8,21.0,617.0,795.05,614.84
2016,12,13,12,15,911.0,78.0,2.85,21.0,620.0,832.85,641.2
2016,12,13,12,30,912.0,78.0,2.9,21.0,623.0,867.92,665.69
2016,12,13,12,45,909.5,78.0,2.95,21.0,617.5,897.06,686.08
2016,12,13,13,0,907.0,78.0,3.0,21.0,612.0,922.99,704.39
2016,12,13,13,15,902.5,77.5,3.1,20.5,598.5,943.18,720.64
2016,12,13,13,30,898.0,77.0,3.2,20.0,585.0,959.91,734.79
2016,12,13,13,45,890.0,76.0,3.3,20.0,563.5,969.13,742.6
2016,12,13,14,0,882.0,75.0,3.4,20.0,542.0,974.75,748.19
2016,12,13,14,15,869.5,73.0,3.45,19.5,513.5,971.03,748.58
2016,12,13,14,30,857.0,71.0,3.5,19.0,485.0,963.71,746.68
2016,12,13,14,45,834.5,70.5,3.6,19.0,449.5,956.87,744.13
2016,12,13,15,0,812.0,70.0,3.7,19.0,414.0,934.73,730.78
2016,12,13,15,15,786.5,67.0,3.6,18.5,373.5,903.05,710.63
2016,12,13,15,30,761.0,64.0,3.5,18.0,333.0,868.52,687.99
2016,12,13,15,45,724.0,60.0,3.45,17.5,288.5,818.91,653.82
2016,12,13,16,0,687.0,56.0,3.4,17.0,244.0,767.39,616.81
2016,12,13,16,15,629.0,50.5,3.2,16.0,197.5,692.83,560.76
2016,12,13,16,30,571.0,45.0,3.0,15.0,151.0,627.91,508.89
2016,12,13,16,45,472.5,36.5,2.85,14.5,106.5,516.05,415.96
2016,12,13,17,0,374.0,28.0,2.7,14.0,62.0,409.6,310.85
2016,12,13,17,15,187.0,14.0,2.8,13.5,31.0,202.92,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,45.5,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,91.0,11.0,2.9,5.0,13.0,8.65,0.0
2016,12,14,7,45,226.5,25.5,3.0,5.5,48.0,20.97,8.26
2016,12,14,8,0,362.0,40.0,3.1,6.0,83.0,33.01,23.46
2016,12,14,8,15,448.5,49.5,2.9,6.5,128.0,40.61,31.11
2016,12,14,8,30,535.0,59.0,2.7,7.0,173.0,48.47,38.63
2016,12,14,8,45,584.5,67.0,2.55,8.0,218.0,94.24,56.36
2016,12,14,9,0,634.0,75.0,2.4,9.0,263.0,146.21,92.31
2016,12,14,9,15,671.0,80.0,2.4,9.5,306.5,199.32,136.18
2016,12,14,9,30,708.0,85.0,2.4,10.0,350.0,256.65,186.65
2016,12,14,9,45,731.5,90.0,2.4,11.0,389.0,313.8,237.85
2016,12,14,10,0,755.0,95.0,2.4,12.0,428.0,373.11,290.1
2016,12,14,10,15,773.0,98.0,2.4,12.5,461.0,430.15,339.92
2016,12,14,10,30,791.0,101.0,2.4,13.0,494.0,488.04,388.94
2016,12,14,10,45,801.0,104.0,2.4,13.5,520.0,541.9,433.37
2016,12,14,11,0,811.0,107.0,2.4,14.0,546.0,595.33,476.04
2016,12,14,11,15,819.5,108.5,2.4,14.0,565.0,645.68,516.08
2016,12,14,11,30,828.0,110.0,2.4,14.0,584.0,694.92,554.31
2016,12,14,11,45,630.5,171.5,2.45,14.5,537.0,656.12,522.81
2016,12,14,12,0,433.0,233.0,2.5,15.0,490.0,588.92,469.53
2016,12,14,12,15,285.5,257.5,2.45,15.0,427.0,501.01,401.13
2016,12,14,12,30,138.0,282.0,2.4,15.0,364.0,399.83,320.36
2016,12,14,12,45,113.0,275.5,2.35,15.5,343.0,360.67,289.49
2016,12,14,13,0,88.0,269.0,2.3,16.0,322.0,338.06,270.89
2016,12,14,13,15,86.0,262.5,2.3,16.0,313.0,335.2,269.03
2016,12,14,13,30,84.0,256.0,2.3,16.0,304.0,332.09,266.92
2016,12,14,13,45,79.0,245.0,2.3,16.5,289.0,320.44,257.57
2016,12,14,14,0,74.0,234.0,2.3,17.0,274.0,308.39,247.96
2016,12,14,14,15,71.0,221.0,2.35,17.0,258.0,295.5,238.3
2016,12,14,14,30,68.0,208.0,2.4,17.0,242.0,282.36,228.4
2016,12,14,14,45,35.0,176.5,2.45,17.0,194.0,214.57,173.25
2016,12,14,15,0,2.0,145.0,2.5,17.0,146.0,129.28,102.57
2016,12,14,15,15,1.0,131.0,2.45,16.5,131.5,116.36,92.36
2016,12,14,15,30,0.0,117.0,2.4,16.0,117.0,103.5,81.94
2016,12,14,15,45,303.5,94.0,2.4,15.5,177.5,453.56,378.61
2016,12,14,16,0,607.0,71.0,2.4,15.0,238.0,719.43,583.3
2016,12,14,16,15,545.0,63.5,2.15,14.0,192.0,640.57,520.58
2016,12,14,16,30,483.0,56.0,1.9,13.0,146.0,561.93,457.84
2016,12,14,16,45,383.0,44.5,1.7,12.5,103.0,446.79,362.39
2016,12,14,17,0,283.0,33.0,1.5,12.0,60.0,336.83,258.16
2016,12,14,17,15,141.5,16.5,1.6,11.5,30.0,170.14,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,3.15,4.5,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,3.2,5.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,7.5,3.3,5.5,7.5,5.68,0.0
2016,12,15,8,0,0.0,14.0,3.4,6.0,14.0,10.63,3.71
2016,12,15,8,15,0.0,22.0,3.5,6.0,22.0,16.74,9.55
2016,12,15,8,30,0.0,30.0,3.6,6.0,30.0,22.86,15.35
2016,12,15,8,45,0.0,38.0,3.7,6.5,38.0,29.0,19.95
2016,12,15,9,0,0.0,46.0,3.8,7.0,46.0,35.16,25.37
2016,12,15,9,15,0.0,54.0,3.75,7.5,54.0,41.33,30.71
2016,12,15,9,30,0.0,62.0,3.7,8.0,62.0,47.51,35.99
2016,12,15,9,45,0.0,68.5,3.7,8.5,68.5,52.54,40.21
2016,12,15,10,0,0.0,75.0,3.7,9.0,75.0,57.59,44.39
2016,12,15,10,15,0.0,90.0,3.6,9.0,90.0,69.28,54.36
2016,12,15,10,30,0.0,105.0,3.5,9.0,105.0,81.17,64.42
2016,12,15,10,45,0.0,124.5,3.4,9.5,124.5,96.91,77.56
2016,12,15,11,0,0.0,144.0,3.3,10.0,144.0,113.05,90.9
2016,12,15,11,15,15.5,187.0,3.15,10.0,196.0,159.43,129.94
2016,12,15,11,30,31.0,230.0,3.0,10.0,248.0,221.89,181.79
2016,12,15,11,45,26.5,228.5,2.85,10.5,244.0,207.01,168.88
2016,12,15,12,0,22.0,227.0,2.7,11.0,240.0,204.37,166.24
2016,12,15,12,15,21.0,226.0,2.6,11.0,239.0,204.62,166.4
2016,12,15,12,30,20.0,225.0,2.5,11.0,238.0,204.82,166.53
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.5,209.12,169.82
2016,12,15,13,0,23.0,227.0,2.3,12.0,241.0,213.67,173.34
2016,12,15,13,15,20.5,219.0,2.2,12.0,231.0,205.83,166.95
2016,12,15,13,30,18.0,211.0,2.1,12.0,221.0,197.83,160.49
2016,12,15,13,45,89.0,227.5,2.05,12.5,275.0,308.93,253.11
2016,12,15,14,0,160.0,244.0,2.0,13.0,329.0,427.76,348.38
2016,12,15,14,15,476.0,171.5,1.95,13.0,405.5,707.16,569.23
2016,12,15,14,30,792.0,99.0,1.9,13.0,482.0,945.22,738.7
2016,12,15,14,45,731.0,108.0,1.9,13.0,441.0,908.21,711.51
2016,12,15,15,0,670.0,117.0,1.9,13.0,400.0,858.9,678.56
2016,12,15,15,15,638.0,111.0,1.85,12.5,360.0,818.08,651.93
2016,12,15,15,30,606.0,105.0,1.8,12.0,320.0,774.63,622.59
2016,12,15,15,45,568.0,96.0,1.75,12.0,276.5,719.95,582.9
2016,12,15,16,0,530.0,87.0,1.7,12.0,233.0,663.55,540.62
2016,12,15,16,15,466.0,77.0,1.5,11.0,187.5,579.06,475.73
2016,12,15,16,30,402.0,67.0,1.3,10.0,142.0,500.57,412.63
2016,12,15,16,45,311.0,52.0,1.1,9.5,100.0,393.23,322.53
2016,12,15,17,0,220.0,37.0,0.9,9.0,58.0,291.62,225.97
2016,12,15,17,15,110.0,18.5,0.95,8.5,29.0,145.37,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,7,15,28.5,5.0,2.25,7.5,5.5,0.0,0.0
2016,12,16,7,30,57.0,10.0,2.5,8.0,11.0,7.87,0.0
2016,12,16,7,45,202.5,24.0,2.75,8.5,45.0,19.67,5.94
2016,12,16,8,0,348.0,38.0,3.0,9.0,79.0,31.32,21.56
2016,12,16,8,15,436.0,48.0,3.05,9.5,123.0,39.35,29.55
2016,12,16,8,30,524.0,58.0,3.1,10.0,167.0,47.4,37.17
2016,12,16,8,45,587.0,63.0,3.2,10.5,213.0,88.87,51.83
2016,12,16,9,0,650.0,68.0,3.3,11.0,259.0,139.97,85.84
2016,12,16,9,15,686.5,72.5,3.4,11.5,302.0,193.23,129.48
2016,12,16,9,30,723.0,77.0,3.5,12.0,345.0,250.62,179.96
2016,12,16,9,45,754.5,78.5,3.6,13.0,384.5,309.35,232.46
2016,12,16,10,0,786.0,80.0,3.7,14.0,424.0,368.93,285.27
2016,12,16,10,15,803.0,82.5,3.7,14.5,457.0,426.01,335.7
2016,12,16,10,30,820.0,85.0,3.7,15.0,490.0,483.86,385.35
2016,12,16,10,45,410.0,113.0,3.75,16.0,315.5,334.33,270.16
2016,12,16,11,0,0.0,141.0,3.8,17.0,141.0,110.57,86.23
2016,12,16,11,15,1.0,158.5,3.85,17.0,159.5,126.05,99.08
2016,12,16,11,30,2.0,176.0,3.9,17.0,178.0,142.06,112.07
2016,12,16,11,45,7.0,191.5,4.0,17.5,196.0,159.8,126.32
2016,12,16,12,0,12.0,207.0,4.1,18.0,214.0,178.47,141.25
2016,12,16,12,15,8.0,195.5,4.15,18.5,200.0,166.14,130.89
2016,12,16,12,30,4.0,184.0,4.2,19.0,186.0,153.42,120.26
2016,12,16,12,45,2.0,166.0,4.3,19.5,167.0,136.23,106.13
2016,12,16,13,0,0.0,148.0,4.4,20.0,148.0,118.92,91.91
2016,12,16,13,15,0.0,130.0,4.45,20.0,130.0,103.4,79.38
2016,12,16,13,30,0.0,112.0,4.5,20.0,112.0,87.98,66.89
2016,12,16,13,45,0.0,108.5,4.55,20.0,108.5,85.18,64.7
2016,12,16,14,0,0.0,105.0,4.6,20.0,105.0,82.4,62.52
2016,12,16,14,15,400.5,96.0,4.55,20.0,290.0,552.24,449.64
2016,12,16,14,30,801.0,87.0,4.5,20.0,475.0,939.71,736.25
2016,12,16,14,45,786.0,83.5,4.5,20.5,441.0,924.79,722.86
2016,12,16,15,0,771.0,80.0,4.5,21.0,407.0,906.53,710.01
2016,12,16,15,15,744.5,76.5,4.25,20.5,367.5,873.66,687.85
2016,12,16,15,30,718.0,73.0,4.0,20.0,328.0,845.47,668.97
2016,12,16,15,45,675.0,69.0,3.8,20.0,283.5,791.46,629.49
2016,12,16,16,0,632.0,65.0,3.6,20.0,239.0,735.97,587.83
2016,12,16,16,15,572.5,58.0,3.2,19.0,193.5,659.97,530.27
2016,12,16,16,30,513.0,51.0,2.8,18.0,148.0,584.35,470.17
2016,12,16,16,45,415.5,41.5,2.4,17.5,105.0,473.22,378.4
2016,12,16,17,0,318.0,32.0,2.0,17.0,62.0,366.82,278.58
2016,12,16,17,15,159.0,16.0,2.0,16.5,31.0,185.41,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,177.0,18.0,3.85,17.5,38.0,14.55,2.06
2016,12,17,8,0,354.0,36.0,4.0,18.0,76.0,29.7,19.25
2016,12,17,8,15,440.5,45.0,4.15,18.5,119.5,36.96,26.33
2016,12,17,8,30,527.0,54.0,4.3,19.0,163.0,44.28,33.06
2016,12,17,8,45,574.5,62.0,4.5,19.5,207.0,86.04,48.41
2016,12,17,9,0,622.0,70.0,4.7,20.0,251.0,136.78,81.63
2016,12,17,9,15,659.0,74.5,4.95,20.0,293.5,188.43,122.78
2016,12,17,9,30,696.0,79.0,5.2,20.0,336.0,244.29,170.9
2016,12,17,9,45,717.0,84.0,5.5,20.5,374.0,299.72,220.27
2016,12,17,10,0,738.0,89.0,5.8,21.0,412.0,357.07,271.06
2016,12,17,10,15,369.0,89.5,5.85,21.5,251.0,243.03,189.41
2016,12,17,10,30,0.0,90.0,5.9,22.0,90.0,69.3,51.43
2016,12,17,10,45,0.0,100.0,5.95,22.5,100.0,77.25,57.78
2016,12,17,11,0,0.0,110.0,6.0,23.0,110.0,85.31,64.11
2016,12,17,11,15,0.0,125.5,5.9,23.0,125.5,98.02,74.3
2016,12,17,11,30,0.0,141.0,5.8,23.0,141.0,111.02,84.7
2016,12,17,11,45,1.0,158.5,5.75,23.5,159.5,126.82,97.16
2016,12,17,12,0,2.0,176.0,5.7,24.0,178.0,143.22,110.01
2016,12,17,12,15,3.5,182.0,5.55,24.0,184.5,150.38,115.71
2016,12,17,12,30,5.0,188.0,5.4,24.0,191.0,157.87,121.69
2016,12,17,12,45,33.5,224.0,5.25,24.5,244.0,235.08,183.36
2016,12,17,13,0,62.0,260.0,5.1,25.0,297.0,304.04,237.49
2016,12,17,13,15,56.5,251.5,4.95,25.0,285.0,294.77,230.15
2016,12,17,13,30,51.0,243.0,4.8,25.0,273.0,285.05,222.64
2016,12,17,13,45,35.0,222.0,4.65,25.0,242.0,250.04,195.07
2016,12,17,14,0,19.0,201.0,4.5,25.0,211.0,193.69,150.54
2016,12,17,14,15,18.0,191.0,4.25,25.0,200.0,185.16,144.06
2016,12,17,14,30,17.0,181.0,4.0,25.0,189.0,176.69,137.57
2016,12,17,14,45,232.0,164.0,3.8,25.0,263.0,440.8,351.64
2016,12,17,15,0,447.0,147.0,3.6,25.0,337.0,663.38,522.78
2016,12,17,15,15,427.5,137.0,3.15,24.5,304.5,632.89,499.45
2016,12,17,15,30,408.0,127.0,2.7,24.0,272.0,600.79,475.96
2016,12,17,15,45,394.5,111.5,2.25,23.5,236.5,566.07,450.16
2016,12,17,16,0,381.0,96.0,1.8,23.0,201.0,529.85,422.08
2016,12,17,16,15,346.5,81.0,1.6,22.0,163.0,473.47,379.16
2016,12,17,16,30,312.0,66.0,1.4,21.0,125.0,417.27,334.41
2016,12,17,16,45,260.0,50.0,1.25,20.5,89.5,344.81,273.8
2016,12,17,17,0,208.0,34.0,1.1,20.0,54.0,274.93,207.05
2016,12,17,17,15,104.0,17.0,1.1,19.5,27.0,137.88,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,207.5,17.0,7.6,-4.0,40.5,13.82,1.72
2016,12,18,8,0,415.0,34.0,7.6,-4.0,81.0,28.34,19.92
2016,12,18,8,15,506.0,42.5,7.6,-3.5,127.0,35.4,27.38
2016,12,18,8,30,597.0,51.0,7.6,-3.0,173.0,42.54,34.49
2016,12,18,8,45,298.5,42.0,7.65,-3.0,103.0,51.75,31.44
2016,12,18,9,0,0.0,33.0,7.7,-3.0,33.0,25.16,17.3
2016,12,18,9,15,0.0,38.5,7.65,-2.5,38.5,29.39,21.1
2016,12,18,9,30,0.0,44.0,7.6,-2.0,44.0,33.62,24.86
2016,12,18,9,45,0.0,81.5,7.6,-1.5,81.5,62.59,50.83
2016,12,18,10,0,0.0,119.0,7.6,-1.0,119.0,91.88,76.77
2016,12,18,10,15,0.0,128.5,7.55,-0.5,128.5,99.68,83.38
2016,12,18,10,30,0.0,138.0,7.5,0.0,138.0,107.6,90.04
2016,12,18,10,45,114.0,190.0,7.5,0.0,251.5,227.67,195.73
2016,12,18,11,0,228.0,242.0,7.5,0.0,365.0,349.93,302.43
2016,12,18,11,15,229.5,251.5,7.5,0.0,379.0,374.98,324.39
2016,12,18,11,30,231.0,261.0,7.5,0.0,393.0,400.01,346.26
2016,12,18,11,45,286.0,257.0,7.5,0.5,423.5,465.17,402.25
2016,12,18,12,0,341.0,253.0,7.5,1.0,454.0,520.25,449.4
2016,12,18,12,15,382.5,245.0,7.45,1.0,471.5,563.62,487.04
2016,12,18,12,30,424.0,237.0,7.4,1.0,489.0,626.58,540.35
2016,12,18,12,45,321.5,255.0,7.4,1.0,445.0,557.83,481.48
2016,12,18,13,0,219.0,273.0,7.4,1.0,401.0,479.95,414.27
2016,12,18,13,15,217.0,266.5,7.3,1.0,391.5,481.39,416.1
2016,12,18,13,30,215.0,260.0,7.2,1.0,382.0,481.96,417.07
2016,12,18,13,45,189.5,252.0,7.15,1.5,356.5,457.23,395.4
2016,12,18,14,0,164.0,244.0,7.1,2.0,331.0,431.02,372.49
2016,12,18,14,15,99.0,219.0,7.0,1.5,271.0,320.09,277.44
2016,12,18,14,30,34.0,194.0,6.9,1.0,211.0,229.82,197.91
2016,12,18,14,45,179.5,181.0,6.85,1.0,258.5,386.79,340.15
2016,12,18,15,0,325.0,168.0,6.8,1.0,306.0,544.09,479.03
2016,12,18,15,15,549.5,119.0,6.65,0.5,326.0,730.99,640.46
2016,12,18,15,30,774.0,70.0,6.5,0.0,346.0,889.82,771.72
2016,12,18,15,45,738.5,65.5,6.4,0.0,301.0,841.17,731.88
2016,12,18,16,0,703.0,61.0,6.3,0.0,256.0,790.33,689.91
2016,12,18,16,15,645.0,55.0,6.1,0.0,208.5,724.32,633.11
2016,12,18,16,30,587.0,49.0,5.9,0.0,161.0,650.01,566.72
2016,12,18,16,45,493.0,40.0,5.7,0.0,115.5,540.72,467.39
2016,12,18,17,0,399.0,31.0,5.5,0.0,70.0,435.91,359.37
2016,12,18,17,15,199.5,15.5,5.35,0.0,35.0,219.72,8.93
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,239.0,15.0,4.85,-4.0,41.5,12.27,0.31
2016,12,19,8,0,478.0,30.0,5.1,-4.0,83.0,27.54,19.15
2016,12,19,8,15,565.0,37.0,5.15,-3.5,130.0,34.06,26.13
2016,12,19,8,30,652.0,44.0,5.2,-3.0,177.0,40.68,32.75
2016,12,19,8,45,703.5,49.0,5.3,-2.5,224.5,83.88,47.52
2016,12,19,9,0,755.0,54.0,5.4,-2.0,272.0,139.61,85.37
2016,12,19,9,15,789.0,57.5,5.4,-1.5,317.0,196.98,134.51
2016,12,19,9,30,823.0,61.0,5.4,-1.0,362.0,258.1,191.5
2016,12,19,9,45,845.5,63.5,5.4,-0.5,402.5,318.35,249.76
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,380.4,309.4
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,440.33,366.86
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,500.81,423.44
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,558.48,475.51
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,615.63,525.58
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,626.25,534.66
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,622.06,530.39
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,716.23,608.79
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,812.37,684.09
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,792.12,666.89
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,756.75,638.48
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,805.14,675.37
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,852.36,710.36
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,838.91,699.48
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,819.32,684.4
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,922.38,762.83
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,1004.7,823.34
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,1003.16,821.9
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,997.93,818.51
