Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,982.44,808.15
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,975.22,804.06
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,945.15,781.74
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,912.04,757.09
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,861.66,719.3
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,809.23,678.71
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,736.78,621.35
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,663.77,560.5
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,550.43,462.56
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,453.62,365.81
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,228.17,28.39
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,13.38,0.06
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,27.38,18.58
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,34.78,26.3
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,42.23,33.59
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,80.63,46.99
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,132.64,81.09
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,188.62,126.99
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,245.79,177.37
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,302.91,228.52
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,362.25,280.36
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,419.71,329.71
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,478.03,377.69
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,466.37,370.47
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,411.21,328.1
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,441.55,353.33
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,471.25,376.74
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,459.13,367.51
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,424.73,341.13
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,439.53,353.59
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,453.88,365.26
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,692.82,551.48
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,901.11,697.81
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,920.42,709.41
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,936.35,721.4
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,956.91,736.18
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,962.66,740.95
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,960.37,741.21
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,954.49,739.24
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,928.99,723.84
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,899.93,705.98
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,867.5,684.96
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,840.02,667.05
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,790.83,631.62
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,740.01,594.03
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,666.69,540.02
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,593.56,483.21
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,487.73,396.59
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,386.34,303.53
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,197.7,37.43
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,12.98,0.0
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,26.57,17.38
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,33.6,24.65
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,40.71,31.49
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,77.61,43.78
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,132.33,79.33
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,186.17,122.7
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,244.09,173.46
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,301.41,225.44
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,361.03,279.18
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,418.47,330.64
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,476.73,381.45
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,532.18,428.76
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,587.25,474.43
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,639.3,517.16
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,684.63,553.94
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,730.51,589.33
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,774.65,620.87
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,813.73,649.34
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,850.28,675.88
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,772.24,617.23
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,631.96,507.26
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,809.46,645.52
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,942.03,740.99
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,962.61,754.1
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,968.39,757.59
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,966.14,756.28
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,960.26,752.6
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,941.82,740.28
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,919.94,725.72
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,888.04,703.52
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,853.24,678.82
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,802.9,642.3
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,759.03,609.43
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,686.53,554.8
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,614.21,497.61
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,508.17,410.37
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,406.42,317.29
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,208.1,53.52
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,13.36,0.0
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,27.26,17.72
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,35.0,25.64
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,42.79,33.07
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,77.21,44.65
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,127.74,76.69
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,180.38,119.07
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,239.45,170.95
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,295.62,222.38
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,354.15,275.77
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,410.79,326.78
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,468.38,377.2
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,523.06,423.82
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,577.52,468.76
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,628.52,509.59
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,678.38,548.3
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,722.4,582.27
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,771.36,616.77
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,809.84,644.11
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,845.7,669.53
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,874.21,688.47
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,899.49,705.09
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,920.14,719.78
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,937.44,732.22
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,945.09,738.0
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,949.14,741.49
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,959.26,749.45
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,954.11,746.73
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,934.8,734.21
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,912.1,719.35
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,881.48,698.43
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,848.0,675.06
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,797.13,638.29
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,752.64,605.13
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,681.26,550.83
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,610.04,494.13
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,501.65,405.51
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,397.51,311.73
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,205.06,66.16
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,2.64,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,5.3,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,9.1,2.42
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,12.91,5.95
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,16.73,8.82
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,20.56,12.14
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,24.4,15.42
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,28.24,18.65
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,31.71,21.53
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,35.18,24.38
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,81.66,63.39
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,130.01,103.19
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,129.49,102.31
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,128.73,101.32
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,110.34,85.94
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,91.96,70.64
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,112.04,86.88
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,132.87,103.55
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,154.54,120.94
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,177.38,139.18
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,239.91,189.39
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,291.3,230.14
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,220.95,174.01
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,135.66,105.06
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,152.17,118.81
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,169.85,133.42
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,231.34,183.93
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,277.19,221.53
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,213.77,169.88
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,132.65,103.42
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,119.19,92.88
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,105.78,82.17
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,407.05,333.41
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,676.1,533.59
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,600.61,475.82
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,525.24,418.59
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,412.89,329.31
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,311.29,241.4
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,160.3,58.67
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,13.4,0.0
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,28.7,17.86
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,37.08,26.23
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,45.47,34.02
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,75.26,43.93
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,122.71,72.45
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,172.76,110.67
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,227.41,156.39
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,200.83,149.37
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,118.97,92.14
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,147.55,115.05
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,185.72,145.66
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,184.9,144.69
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,173.82,135.42
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,114.43,87.66
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,56.12,40.23
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,65.43,47.68
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,74.93,55.22
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,156.57,121.25
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,265.03,207.14
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,251.23,195.64
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,217.71,168.97
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,376.54,296.0
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,502.77,394.85
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,325.33,256.66
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,112.16,84.94
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,205.49,161.58
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,294.06,233.29
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,269.06,213.58
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,243.7,193.68
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,224.8,179.29
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,205.78,164.6
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,450.69,367.45
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,677.92,540.88
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,602.62,482.83
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,527.48,423.96
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,423.41,339.46
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,323.9,252.4
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,167.11,69.62
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,12.63,0.0
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,25.22,14.93
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,35.72,24.98
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,46.1,34.39
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,74.11,45.82
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,117.0,72.69
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,161.58,107.39
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,209.25,147.82
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,223.09,167.61
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,216.6,168.21
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,272.22,212.9
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,330.02,259.59
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,336.75,265.87
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,325.77,257.23
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,302.91,238.97
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,260.51,204.64
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,246.72,193.11
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,231.16,180.07
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,283.89,222.49
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,340.63,267.73
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,285.03,223.33
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,208.16,161.79
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,159.7,123.2
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,111.7,84.57
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,121.06,92.18
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,131.1,100.34
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,153.05,118.66
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,176.83,138.52
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,314.27,251.62
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,411.04,330.75
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,600.78,483.78
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,749.11,598.36
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,679.1,544.97
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,618.01,498.22
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,541.46,439.02
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,466.39,378.71
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,358.99,289.0
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,239.68,186.32
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,120.54,54.39
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,12.57,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,25.65,15.16
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,32.64,22.24
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,39.72,28.75
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,68.62,37.53
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,118.39,66.1
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,117.02,77.33
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,69.59,52.17
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,154.0,115.88
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,260.87,198.59
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,288.17,222.3
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,311.92,242.34
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,318.66,248.4
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,329.99,257.31
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,244.42,190.56
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,127.73,97.11
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,441.23,348.95
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,748.59,579.08
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,609.69,472.39
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,412.78,319.4
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,655.75,508.67
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,880.62,669.9
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,900.73,681.88
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,917.52,693.03
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,734.06,564.66
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,498.62,387.55
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,733.91,567.92
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,927.31,701.98
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,910.46,689.54
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,890.27,676.56
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,859.49,656.1
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,833.24,638.47
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,779.88,600.01
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,725.0,559.68
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,653.41,508.99
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,581.81,455.67
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,470.47,368.74
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,363.18,278.97
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,193.97,97.95
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,14.07,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,27.98,17.25
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,37.53,26.82
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,50.04,38.29
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,75.53,47.1
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,121.34,74.06
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,170.05,110.61
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,223.84,154.95
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,276.96,200.6
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,333.32,248.88
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,388.3,296.02
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,444.77,343.17
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,342.05,268.07
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,166.2,129.25
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,157.18,122.31
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,147.4,114.3
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,192.6,150.33
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,257.04,200.63
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,263.48,205.4
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,270.02,210.49
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,309.47,241.79
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,351.44,274.65
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,397.85,310.42
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,425.15,331.8
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,526.94,410.58
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,608.59,472.94
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,764.3,588.3
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,906.97,685.91
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,877.03,665.36
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,843.67,644.23
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,809.43,622.42
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,772.59,598.35
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,716.0,558.51
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,657.76,516.51
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,577.67,457.4
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,505.91,402.16
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,405.98,322.67
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,310.74,241.66
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,164.53,89.36
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,5.69,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,11.4,3.59
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,19.82,11.36
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,28.26,18.94
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,37.5,25.75
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,46.64,33.4
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,55.41,40.63
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,64.29,47.84
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,72.9,54.72
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,81.62,61.61
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,88.88,67.38
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,96.23,73.2
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,306.81,241.58
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,535.0,418.12
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,583.04,455.57
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,630.52,492.54
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,577.46,450.61
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,498.55,388.28
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,550.05,428.58
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,621.85,482.54
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,726.75,562.81
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,846.09,648.62
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,864.65,661.03
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,880.12,672.03
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,892.31,679.81
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,901.35,685.54
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,897.24,684.52
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,889.79,681.38
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,876.37,673.1
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,859.84,662.69
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,827.16,640.56
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,791.88,616.28
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,745.44,582.49
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,697.21,546.59
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,624.53,493.38
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,551.75,437.77
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,453.64,359.29
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,358.56,278.46
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,187.67,108.38
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.06,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,21.83,12.41
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,35.09,25.2
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,48.21,37.4
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,61.74,47.39
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,76.81,60.11
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,91.47,72.46
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,106.79,85.37
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,121.22,97.38
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,136.09,109.69
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,125.5,100.92
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,113.04,90.38
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,222.67,182.21
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,333.8,274.64
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,353.06,290.71
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,371.41,305.88
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,420.25,346.14
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,488.96,401.66
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,481.93,395.19
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,453.01,371.47
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,534.96,438.79
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,602.03,493.7
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,612.2,501.93
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,620.97,509.26
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,554.17,454.99
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,460.69,379.24
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,453.92,374.69
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,446.33,369.29
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,566.0,469.48
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,686.06,567.18
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,663.12,549.4
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,638.14,530.42
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,750.65,618.45
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,838.49,684.29
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,771.33,632.83
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,703.28,579.0
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,602.5,495.63
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,503.58,407.32
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,280.39,179.42
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,6.07,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,12.17,4.57
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,20.59,12.77
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,29.04,20.74
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,37.89,27.5
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,46.63,35.15
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,55.4,42.7
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,64.28,50.23
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,85.11,67.88
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,106.48,85.73
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,115.93,93.48
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,125.57,101.37
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,137.08,110.6
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,149.11,120.23
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,267.66,218.57
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,380.42,309.53
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,355.56,288.42
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,309.59,250.83
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,338.54,274.58
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,387.12,313.07
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,304.42,246.66
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,216.96,175.3
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,187.21,151.17
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,156.91,126.12
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,144.34,115.9
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,131.66,105.48
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,136.51,109.98
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,141.97,115.01
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,92.06,73.21
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,47.53,35.37
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,43.27,31.82
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,39.02,28.23
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,34.0,23.94
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,29.0,19.62
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,24.01,15.29
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,19.03,10.91
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,13.68,6.13
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,8.34,1.35
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,4.54,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.79,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
